Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,144.8
258875,Westlakes Way,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.8
258875,Westlakes Way,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.94
258875,Westlakes Way,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.06
258875,Westlakes Way,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
258875,Westlakes Way,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.55
258875,Westlakes Way,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.4
258875,Westlakes Way,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,132.5
258875,Westlakes Way,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,132.9
258875,Westlakes Way,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,130.2
258875,Westlakes Way,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.0
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.67
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,26.46
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,14.81
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,16.83
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,18.45
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,10.2
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,138.1
258875,Westlakes Way,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.64
258875,Westlakes Way,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.85
258875,Westlakes Way,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.27
258875,Westlakes Way,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.89
258875,Westlakes Way,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.77
258875,Westlakes Way,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
258875,Westlakes Way,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,100.1
258875,Westlakes Way,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,100.0
258875,Westlakes Way,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,98.1
258875,Westlakes Way,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.89
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.32
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,19.71
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,11.47
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,12.91
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,14.53
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,10.8
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
258875,Westlakes Way,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,102.8
258875,Westlakes Way,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.17
258875,Westlakes Way,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
258875,Westlakes Way,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
258875,Westlakes Way,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
258875,Westlakes Way,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
258875,Westlakes Way,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
258875,Westlakes Way,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
258875,Westlakes Way,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
258875,Westlakes Way,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
258875,Westlakes Way,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.49
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.21
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,7.42
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,7.12
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,9.26
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,9.4
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
258875,Westlakes Way,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
258875,Westlakes Way,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
258875,Westlakes Way,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,2.06
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,1.22
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,3.25
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,8.5
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,6.7
258875,Westlakes Way,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,14.1
258875,Westlakes Way,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,2.06
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,0.84
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,3.09
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,8.7
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,13.3
258875,Westlakes Way,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,3.16
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,9.2
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,13.8
258875,Westlakes Way,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,0.84
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,3.05
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,8.4
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,13.1
258875,Westlakes Way,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,2.04
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,0.83
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,3.24
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,9.3
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,14.1
258875,Westlakes Way,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,0.84
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,3.03
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,8.4
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,13.0
258875,Westlakes Way,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,0.84
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,3.2
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,9.1
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,13.9
258875,Westlakes Way,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,2.08
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,0.84
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,3.07
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,8.6
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,13.2
258875,Westlakes Way,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,0.84
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,3.17
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,9.0
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,13.8
258875,Westlakes Way,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,2.2
258875,Westlakes Way,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,0.84
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,3.09
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,8.6
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,13.3
258875,Westlakes Way,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,29.7
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,2.05
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,1.82
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,3.08
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,8.5
258875,Westlakes Way,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,13.3
258875,Westlakes Way,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,29.7
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,2.55
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,3.33
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,11.2
258875,Westlakes Way,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,14.6
258875,Westlakes Way,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,2.32
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,3.23
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,13.8
258875,Westlakes Way,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
258875,Westlakes Way,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,2.1
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,2.32
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,3.35
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,14.5
258875,Westlakes Way,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,2.32
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,3.27
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,14.0
258875,Westlakes Way,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,2.57
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,3.29
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,11.4
258875,Westlakes Way,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,14.4
258875,Westlakes Way,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,2.32
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,3.11
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,13.5
258875,Westlakes Way,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,3.17
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,13.7
258875,Westlakes Way,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
