Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,3.3
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,14.4
258875,Westlakes Way,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
258875,Westlakes Way,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,2.09
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,3.14
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,10.0
258875,Westlakes Way,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,13.6
258875,Westlakes Way,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,3.28
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,10.0
258875,Westlakes Way,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,14.4
258875,Westlakes Way,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,3.15
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,10.0
258875,Westlakes Way,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,13.6
258875,Westlakes Way,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,2.32
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,3.29
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,10.0
258875,Westlakes Way,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,14.4
258875,Westlakes Way,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
258875,Westlakes Way,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,2.55
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,3.14
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,11.2
258875,Westlakes Way,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,13.7
258875,Westlakes Way,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,3.15
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,10.1
258875,Westlakes Way,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,13.7
258875,Westlakes Way,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,30.2
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,2.09
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,3.28
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,10.0
258875,Westlakes Way,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,14.4
258875,Westlakes Way,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
258875,Westlakes Way,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.4
258875,Westlakes Way,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,30.2
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,2.33
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,3.21
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,10.0
258875,Westlakes Way,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,14.0
258875,Westlakes Way,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
258875,Westlakes Way,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
258875,Westlakes Way,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,2.07
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,2.32
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,3.21
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,9.7
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,9.9
258875,Westlakes Way,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,14.0
258875,Westlakes Way,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,1.92
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,7.9
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,8.8
258875,Westlakes Way,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
258875,Westlakes Way,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
258875,Westlakes Way,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,1.92
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,7.2
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,0.62
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,33.7
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,0.71
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,0.6
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,34.0
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
258875,Westlakes Way,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,0.54
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
258875,Westlakes Way,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
258875,Westlakes Way,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,34.3
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,0.31
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
258875,Westlakes Way,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,34.4
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,0.31
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,0.62
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
