Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
258875,Westlakes Way,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,34.5
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,0.6
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,34.6
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,0.76
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,34.8
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,0.91
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,0.59
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,3.6
258875,Westlakes Way,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,0.9
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,0.75
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
258875,Westlakes Way,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
258875,Westlakes Way,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
258875,Westlakes Way,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
258875,Westlakes Way,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,1.31
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,0.45
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,6.7
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
258875,Westlakes Way,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
258875,Westlakes Way,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
258875,Westlakes Way,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,35.0
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,1.67
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,1.03
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,8.0
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,5.8
258875,Westlakes Way,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
258875,Westlakes Way,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
258875,Westlakes Way,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
258875,Westlakes Way,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
258875,Westlakes Way,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
258875,Westlakes Way,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
258875,Westlakes Way,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
258875,Westlakes Way,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,35.1
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,1.81
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,1.77
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,2.23
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,8.8
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,10.4
258875,Westlakes Way,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,11.3
258875,Westlakes Way,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,13.99
258875,Westlakes Way,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,13.82
258875,Westlakes Way,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.21
258875,Westlakes Way,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
258875,Westlakes Way,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.4
258875,Westlakes Way,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.05
258875,Westlakes Way,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,80.6
258875,Westlakes Way,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,81.5
258875,Westlakes Way,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,80.8
258875,Westlakes Way,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,35.2
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.49
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.15
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.93
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,8.95
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,9.81
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,10.51
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,79.6
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
258875,Westlakes Way,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
258875,Westlakes Way,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.59
258875,Westlakes Way,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.17
258875,Westlakes Way,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.23
258875,Westlakes Way,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.57
258875,Westlakes Way,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.23
258875,Westlakes Way,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.58
258875,Westlakes Way,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,111.5
258875,Westlakes Way,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,112.4
258875,Westlakes Way,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,110.5
258875,Westlakes Way,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,23.05
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.84
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,21.92
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,12.95
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,14.82
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,15.1
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,110.2
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,116.0
258875,Westlakes Way,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,110.6
258875,Westlakes Way,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.7
258875,Westlakes Way,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.35
258875,Westlakes Way,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.5
258875,Westlakes Way,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.33
258875,Westlakes Way,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.86
258875,Westlakes Way,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.55
258875,Westlakes Way,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,111.2
258875,Westlakes Way,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,112.1
258875,Westlakes Way,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,111.2
258875,Westlakes Way,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,35.5
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.15
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.02
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,22.19
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,12.71
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,14.42
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,15.06
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,109.9
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,115.6
258875,Westlakes Way,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
258875,Westlakes Way,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.71
258875,Westlakes Way,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.42
258875,Westlakes Way,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.57
258875,Westlakes Way,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
258875,Westlakes Way,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.71
258875,Westlakes Way,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.74
258875,Westlakes Way,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,111.0
258875,Westlakes Way,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,35.5
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,23.15
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.09
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,22.43
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,12.59
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,14.27
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,15.41
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
258875,Westlakes Way,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
258875,Westlakes Way,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.42
258875,Westlakes Way,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.15
258875,Westlakes Way,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.29
258875,Westlakes Way,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.19
258875,Westlakes Way,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.56
258875,Westlakes Way,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.45
258875,Westlakes Way,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,109.9
258875,Westlakes Way,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,110.7
258875,Westlakes Way,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,110.2
258875,Westlakes Way,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,35.6
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,22.86
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.81
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,22.2
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,12.56
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,14.11
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,15.08
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,114.2
258875,Westlakes Way,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
258875,Westlakes Way,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.56
258875,Westlakes Way,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.26
258875,Westlakes Way,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.27
258875,Westlakes Way,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
258875,Westlakes Way,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.52
258875,Westlakes Way,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.47
258875,Westlakes Way,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,110.2
258875,Westlakes Way,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,111.3
258875,Westlakes Way,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,110.6
258875,Westlakes Way,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,35.7
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,23.0
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.93
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,22.09
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,12.27
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,14.08
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,15.1
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
258875,Westlakes Way,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
258875,Westlakes Way,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.74
258875,Westlakes Way,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.08
258875,Westlakes Way,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.45
258875,Westlakes Way,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
258875,Westlakes Way,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.65
258875,Westlakes Way,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.86
258875,Westlakes Way,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,112.7
258875,Westlakes Way,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,113.5
258875,Westlakes Way,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,112.3
258875,Westlakes Way,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,35.8
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,23.18
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.75
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,22.13
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,13.08
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,15.25
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,15.39
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,111.4
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
258875,Westlakes Way,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,112.5
258875,Westlakes Way,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.67
258875,Westlakes Way,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.12
258875,Westlakes Way,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.5
258875,Westlakes Way,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.57
258875,Westlakes Way,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.15
258875,Westlakes Way,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.78
258875,Westlakes Way,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,112.0
258875,Westlakes Way,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,112.4
258875,Westlakes Way,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,112.2
258875,Westlakes Way,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,35.9
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,23.11
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.78
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,22.18
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,12.94
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,14.73
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,15.28
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,116.0
258875,Westlakes Way,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.3
258875,Westlakes Way,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.75
258875,Westlakes Way,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.2
258875,Westlakes Way,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.48
258875,Westlakes Way,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.3
258875,Westlakes Way,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.99
258875,Westlakes Way,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.46
258875,Westlakes Way,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,111.6
258875,Westlakes Way,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,112.1
258875,Westlakes Way,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,111.1
258875,Westlakes Way,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,36.0
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.19
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.96
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,22.14
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,12.66
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,14.82
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,15.03
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
258875,Westlakes Way,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
258875,Westlakes Way,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.73
258875,Westlakes Way,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.22
258875,Westlakes Way,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.59
258875,Westlakes Way,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.85
258875,Westlakes Way,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.59
258875,Westlakes Way,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.16
258875,Westlakes Way,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,110.4
258875,Westlakes Way,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,111.1
258875,Westlakes Way,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,110.7
258875,Westlakes Way,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,36.2
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,23.17
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.89
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,22.32
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,12.21
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,14.15
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,14.69
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
258875,Westlakes Way,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
258875,Westlakes Way,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.69
258875,Westlakes Way,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.16
258875,Westlakes Way,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.59
258875,Westlakes Way,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.11
258875,Westlakes Way,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.81
258875,Westlakes Way,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.05
258875,Westlakes Way,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,111.2
258875,Westlakes Way,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,111.8
258875,Westlakes Way,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,110.9
258875,Westlakes Way,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,36.3
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,0.81
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,23.13
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.83
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,22.27
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,12.48
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,14.38
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,14.62
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,109.8
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
258875,Westlakes Way,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
258875,Westlakes Way,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.96
258875,Westlakes Way,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.42
258875,Westlakes Way,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.01
258875,Westlakes Way,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.02
258875,Westlakes Way,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.54
258875,Westlakes Way,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.32
258875,Westlakes Way,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,111.3
258875,Westlakes Way,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,111.5
258875,Westlakes Way,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,112.2
258875,Westlakes Way,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,36.4
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,0.81
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,23.4
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.1
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,22.69
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,12.38
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,14.09
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,14.84
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,109.9
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
258875,Westlakes Way,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
258875,Westlakes Way,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,23.78
258875,Westlakes Way,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.37
258875,Westlakes Way,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,22.8
258875,Westlakes Way,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
258875,Westlakes Way,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.55
258875,Westlakes Way,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.93
258875,Westlakes Way,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,110.5
258875,Westlakes Way,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,111.8
258875,Westlakes Way,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,111.1
258875,Westlakes Way,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,36.5
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,23.21
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.05
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,22.48
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,12.11
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,14.11
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,14.44
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
258875,Westlakes Way,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,111.1
258875,Westlakes Way,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,22.27
258875,Westlakes Way,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,22.12
258875,Westlakes Way,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.47
258875,Westlakes Way,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
258875,Westlakes Way,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.41
258875,Westlakes Way,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.63
258875,Westlakes Way,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
258875,Westlakes Way,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,104.9
258875,Westlakes Way,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,107.2
258875,Westlakes Way,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,108.2
258875,Westlakes Way,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,36.6
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,21.72
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.75
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,21.15
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,11.94
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,13.97
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,15.16
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,8.2
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
258875,Westlakes Way,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
258875,Westlakes Way,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,18.76
258875,Westlakes Way,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.49
258875,Westlakes Way,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.83
258875,Westlakes Way,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.14
258875,Westlakes Way,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.56
258875,Westlakes Way,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.41
258875,Westlakes Way,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,90.9
258875,Westlakes Way,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,92.3
258875,Westlakes Way,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,92.7
258875,Westlakes Way,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,36.7
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,18.22
