Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,17.56
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,11.49
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,13.09
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,13.9
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,95.3
258875,Westlakes Way,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
258875,Westlakes Way,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.27
258875,Westlakes Way,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.9
258875,Westlakes Way,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.24
258875,Westlakes Way,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.7
258875,Westlakes Way,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.31
258875,Westlakes Way,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.85
258875,Westlakes Way,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,93.7
258875,Westlakes Way,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,95.2
258875,Westlakes Way,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,94.8
258875,Westlakes Way,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,36.8
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,18.72
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.42
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,17.91
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,12.05
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,13.86
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,14.38
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
258875,Westlakes Way,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
258875,Westlakes Way,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.49
258875,Westlakes Way,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.09
258875,Westlakes Way,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.55
258875,Westlakes Way,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.72
258875,Westlakes Way,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.24
258875,Westlakes Way,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
258875,Westlakes Way,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,94.1
258875,Westlakes Way,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,95.3
258875,Westlakes Way,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,95.7
258875,Westlakes Way,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,36.8
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.94
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.61
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.22
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,12.07
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,13.78
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,14.44
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
258875,Westlakes Way,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
258875,Westlakes Way,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,18.71
258875,Westlakes Way,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.39
258875,Westlakes Way,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.85
258875,Westlakes Way,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.25
258875,Westlakes Way,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.87
258875,Westlakes Way,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.35
258875,Westlakes Way,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,90.9
258875,Westlakes Way,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,92.7
258875,Westlakes Way,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,92.5
258875,Westlakes Way,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,36.8
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.17
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.89
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,17.52
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,11.59
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,13.4
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,13.84
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
258875,Westlakes Way,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
258875,Westlakes Way,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,18.69
258875,Westlakes Way,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.35
258875,Westlakes Way,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.88
258875,Westlakes Way,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.99
258875,Westlakes Way,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.37
258875,Westlakes Way,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.98
258875,Westlakes Way,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,92.9
258875,Westlakes Way,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,94.3
258875,Westlakes Way,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,94.6
258875,Westlakes Way,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,36.8
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.14
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.85
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,17.58
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,12.33
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,13.92
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,14.51
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
258875,Westlakes Way,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
258875,Westlakes Way,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,18.82
258875,Westlakes Way,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.52
258875,Westlakes Way,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.93
258875,Westlakes Way,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.13
258875,Westlakes Way,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.62
258875,Westlakes Way,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.35
258875,Westlakes Way,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,93.6
258875,Westlakes Way,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,95.4
258875,Westlakes Way,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,95.7
258875,Westlakes Way,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,36.9
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.27
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.03
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,17.62
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,12.48
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,14.17
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,14.85
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,98.4
258875,Westlakes Way,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
258875,Westlakes Way,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.05
258875,Westlakes Way,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.74
258875,Westlakes Way,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.31
258875,Westlakes Way,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.76
258875,Westlakes Way,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.77
258875,Westlakes Way,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
258875,Westlakes Way,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,93.0
258875,Westlakes Way,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,95.9
258875,Westlakes Way,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,95.3
258875,Westlakes Way,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,36.9
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,18.5
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.25
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,17.97
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,12.11
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,14.34
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,14.49
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,99.0
258875,Westlakes Way,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
258875,Westlakes Way,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,18.88
258875,Westlakes Way,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.55
258875,Westlakes Way,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.09
258875,Westlakes Way,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.77
258875,Westlakes Way,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.06
258875,Westlakes Way,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
258875,Westlakes Way,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,2.4
258875,Westlakes Way,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,92.7
258875,Westlakes Way,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,93.8
258875,Westlakes Way,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,94.5
258875,Westlakes Way,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,36.9
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,18.33
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.06
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,17.76
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,12.12
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,13.6
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,14.29
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
258875,Westlakes Way,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
258875,Westlakes Way,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,18.93
258875,Westlakes Way,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.42
258875,Westlakes Way,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.11
258875,Westlakes Way,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.72
258875,Westlakes Way,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.89
258875,Westlakes Way,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.45
258875,Westlakes Way,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,92.5
258875,Westlakes Way,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,92.8
258875,Westlakes Way,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,93.5
258875,Westlakes Way,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,36.9
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.38
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.92
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,17.78
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,12.07
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,13.42
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,13.97
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
258875,Westlakes Way,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
258875,Westlakes Way,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,18.92
258875,Westlakes Way,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.45
258875,Westlakes Way,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.21
258875,Westlakes Way,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
258875,Westlakes Way,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.92
258875,Westlakes Way,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
258875,Westlakes Way,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,92.3
258875,Westlakes Way,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,92.7
258875,Westlakes Way,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,93.9
258875,Westlakes Way,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,36.9
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.37
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.95
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,17.93
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,12.09
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,13.45
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,14.11
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
258875,Westlakes Way,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
258875,Westlakes Way,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,18.88
258875,Westlakes Way,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.16
258875,Westlakes Way,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.94
258875,Westlakes Way,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.97
258875,Westlakes Way,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.55
258875,Westlakes Way,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.42
258875,Westlakes Way,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,93.3
258875,Westlakes Way,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,93.9
258875,Westlakes Way,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,95.9
258875,Westlakes Way,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.33
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.65
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,17.6
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,12.32
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,14.1
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,14.91
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,96.9
258875,Westlakes Way,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
258875,Westlakes Way,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.03
258875,Westlakes Way,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.13
258875,Westlakes Way,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.87
258875,Westlakes Way,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.14
258875,Westlakes Way,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.61
258875,Westlakes Way,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
258875,Westlakes Way,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,94.2
258875,Westlakes Way,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,94.2
258875,Westlakes Way,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,93.8
258875,Westlakes Way,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.48
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.63
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,17.53
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,12.48
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,14.17
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,14.15
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,93.1
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
258875,Westlakes Way,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
258875,Westlakes Way,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.2
258875,Westlakes Way,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.38
258875,Westlakes Way,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.11
258875,Westlakes Way,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.04
258875,Westlakes Way,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.09
258875,Westlakes Way,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.7
258875,Westlakes Way,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,94.0
258875,Westlakes Way,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,95.4
258875,Westlakes Way,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,94.0
258875,Westlakes Way,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,18.65
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.88
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,17.77
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,12.38
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,14.67
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,14.22
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,92.8
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
258875,Westlakes Way,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
258875,Westlakes Way,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.6
258875,Westlakes Way,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.6
258875,Westlakes Way,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.46
258875,Westlakes Way,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.6
258875,Westlakes Way,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.78
258875,Westlakes Way,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.44
258875,Westlakes Way,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,96.2
258875,Westlakes Way,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,95.0
258875,Westlakes Way,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,96.6
258875,Westlakes Way,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,18.82
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.03
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,18.1
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,14.57
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,15.01
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,16.22
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,9.1
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
258875,Westlakes Way,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,100.1
258875,Westlakes Way,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.57
258875,Westlakes Way,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.72
258875,Westlakes Way,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.51
258875,Westlakes Way,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
258875,Westlakes Way,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.9
258875,Westlakes Way,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.37
258875,Westlakes Way,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,94.4
258875,Westlakes Way,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,93.4
258875,Westlakes Way,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,94.2
258875,Westlakes Way,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.73
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.16
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.3
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,14.15
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,14.22
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,15.51
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,9.2
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
258875,Westlakes Way,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
258875,Westlakes Way,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.58
258875,Westlakes Way,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.67
258875,Westlakes Way,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.61
258875,Westlakes Way,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.11
258875,Westlakes Way,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.44
258875,Westlakes Way,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.96
258875,Westlakes Way,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,95.1
258875,Westlakes Way,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,94.4
258875,Westlakes Way,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,95.8
258875,Westlakes Way,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.65
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.12
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.38
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,15.12
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,14.94
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,16.72
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
258875,Westlakes Way,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,102.2
258875,Westlakes Way,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.28
258875,Westlakes Way,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.38
258875,Westlakes Way,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.42
258875,Westlakes Way,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.7
258875,Westlakes Way,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.85
258875,Westlakes Way,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.2
258875,Westlakes Way,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,93.3
258875,Westlakes Way,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,92.3
258875,Westlakes Way,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,93.6
258875,Westlakes Way,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.31
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.78
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.01
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,14.66
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,14.31
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,15.92
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
258875,Westlakes Way,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
258875,Westlakes Way,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.61
258875,Westlakes Way,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.52
258875,Westlakes Way,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.66
258875,Westlakes Way,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.17
258875,Westlakes Way,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
258875,Westlakes Way,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.35
258875,Westlakes Way,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,95.2
258875,Westlakes Way,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,92.8
258875,Westlakes Way,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,94.4
258875,Westlakes Way,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.65
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.94
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,18.21
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,15.22
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,14.47
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,16.51
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,99.2
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,97.7
258875,Westlakes Way,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
258875,Westlakes Way,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.62
258875,Westlakes Way,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.56
258875,Westlakes Way,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.58
258875,Westlakes Way,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.1
258875,Westlakes Way,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.01
258875,Westlakes Way,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.65
258875,Westlakes Way,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,95.4
258875,Westlakes Way,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,93.3
258875,Westlakes Way,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,95.3
258875,Westlakes Way,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,36.9
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,18.63
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.97
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,18.33
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,15.23
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,14.53
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,16.49
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
258875,Westlakes Way,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
258875,Westlakes Way,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.55
258875,Westlakes Way,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.45
258875,Westlakes Way,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.53
258875,Westlakes Way,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.53
258875,Westlakes Way,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.45
258875,Westlakes Way,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.45
258875,Westlakes Way,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,96.2
258875,Westlakes Way,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,94.1
258875,Westlakes Way,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,97.3
258875,Westlakes Way,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,36.8
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,18.59
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.85
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,18.29
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,15.7
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,14.92
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,17.18
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
258875,Westlakes Way,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
258875,Westlakes Way,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.54
258875,Westlakes Way,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.39
258875,Westlakes Way,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.57
258875,Westlakes Way,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.34
258875,Westlakes Way,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.38
258875,Westlakes Way,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.54
258875,Westlakes Way,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,95.8
258875,Westlakes Way,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,93.9
258875,Westlakes Way,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,95.1
258875,Westlakes Way,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,36.8
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.54
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.79
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.13
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,15.43
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,14.86
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,16.11
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
258875,Westlakes Way,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
258875,Westlakes Way,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.45
258875,Westlakes Way,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.28
258875,Westlakes Way,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.6
258875,Westlakes Way,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.36
258875,Westlakes Way,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.12
258875,Westlakes Way,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.62
258875,Westlakes Way,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,95.5
258875,Westlakes Way,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,92.7
258875,Westlakes Way,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,95.2
258875,Westlakes Way,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,36.7
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.49
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.68
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.17
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,15.44
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,14.59
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,16.32
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,99.7
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
258875,Westlakes Way,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
258875,Westlakes Way,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.13
258875,Westlakes Way,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.0
258875,Westlakes Way,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.36
258875,Westlakes Way,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.63
