Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.29
258875,Westlakes Way,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.03
258875,Westlakes Way,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,95.6
258875,Westlakes Way,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,92.9
258875,Westlakes Way,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,96.2
258875,Westlakes Way,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,36.6
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.16
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.38
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,17.84
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,15.78
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,14.79
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,17.2
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,15.0
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
258875,Westlakes Way,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
258875,Westlakes Way,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.15
258875,Westlakes Way,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.08
258875,Westlakes Way,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.32
258875,Westlakes Way,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.27
258875,Westlakes Way,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.01
258875,Westlakes Way,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.62
258875,Westlakes Way,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,94.6
258875,Westlakes Way,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,92.2
258875,Westlakes Way,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,94.8
258875,Westlakes Way,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,36.5
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.18
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.47
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,17.95
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,15.43
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,14.47
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,16.74
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,99.2
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,97.1
258875,Westlakes Way,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
258875,Westlakes Way,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.4
258875,Westlakes Way,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.25
258875,Westlakes Way,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.58
258875,Westlakes Way,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.02
258875,Westlakes Way,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.74
258875,Westlakes Way,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.15
258875,Westlakes Way,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,94.2
258875,Westlakes Way,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,91.5
258875,Westlakes Way,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,93.8
258875,Westlakes Way,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,36.3
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,18.48
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.65
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,18.27
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,15.19
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,14.19
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,16.35
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,98.7
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
258875,Westlakes Way,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
258875,Westlakes Way,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.44
258875,Westlakes Way,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.25
258875,Westlakes Way,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.6
258875,Westlakes Way,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.13
258875,Westlakes Way,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.69
258875,Westlakes Way,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.32
258875,Westlakes Way,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,97.5
258875,Westlakes Way,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,94.4
258875,Westlakes Way,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,97.4
258875,Westlakes Way,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,36.2
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,18.49
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.65
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,18.34
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,16.28
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,15.17
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,17.12
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
258875,Westlakes Way,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
258875,Westlakes Way,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.65
258875,Westlakes Way,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.5
258875,Westlakes Way,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.67
258875,Westlakes Way,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.31
258875,Westlakes Way,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
258875,Westlakes Way,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.6
258875,Westlakes Way,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,111.7
258875,Westlakes Way,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,109.8
258875,Westlakes Way,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,112.3
258875,Westlakes Way,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,36.1
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.67
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.08
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,18.2
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,21.33
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,21.16
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,22.32
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,117.8
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
258875,Westlakes Way,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,119.4
258875,Westlakes Way,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.42
258875,Westlakes Way,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.37
258875,Westlakes Way,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.45
258875,Westlakes Way,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.07
258875,Westlakes Way,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.87
258875,Westlakes Way,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.93
258875,Westlakes Way,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,110.9
258875,Westlakes Way,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,109.5
258875,Westlakes Way,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,113.2
258875,Westlakes Way,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,36.2
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.42
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.77
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,17.91
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,21.02
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,20.54
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,22.69
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,116.8
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
258875,Westlakes Way,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
258875,Westlakes Way,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,18.99
258875,Westlakes Way,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.11
258875,Westlakes Way,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.13
258875,Westlakes Way,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.03
258875,Westlakes Way,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.68
258875,Westlakes Way,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.69
258875,Westlakes Way,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,109.9
258875,Westlakes Way,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,108.6
258875,Westlakes Way,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,111.9
258875,Westlakes Way,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,36.3
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.01
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.51
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,17.65
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,20.98
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,20.34
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,22.43
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,114.7
258875,Westlakes Way,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
258875,Westlakes Way,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,24.98
258875,Westlakes Way,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,23.9
258875,Westlakes Way,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.88
258875,Westlakes Way,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.34
258875,Westlakes Way,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.45
258875,Westlakes Way,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.3
258875,Westlakes Way,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,132.1
258875,Westlakes Way,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,36.4
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,23.99
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.51
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,23.43
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,22.37
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,22.18
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,23.99
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
258875,Westlakes Way,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,141.0
258875,Westlakes Way,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.4
258875,Westlakes Way,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.86
258875,Westlakes Way,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.04
258875,Westlakes Way,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.94
258875,Westlakes Way,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,22.31
258875,Westlakes Way,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.91
258875,Westlakes Way,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,155.1
258875,Westlakes Way,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,152.5
258875,Westlakes Way,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,155.0
258875,Westlakes Way,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,36.3
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.36
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.65
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.57
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,23.99
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,24.12
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,25.74
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,159.2
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,159.8
258875,Westlakes Way,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,161.1
258875,Westlakes Way,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.47
258875,Westlakes Way,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.14
258875,Westlakes Way,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.31
258875,Westlakes Way,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.28
258875,Westlakes Way,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.51
258875,Westlakes Way,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.79
258875,Westlakes Way,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,153.6
258875,Westlakes Way,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,151.2
258875,Westlakes Way,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,155.3
258875,Westlakes Way,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,36.1
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.41
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.07
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.67
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,23.36
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,23.73
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,25.96
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,157.6
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,159.9
258875,Westlakes Way,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,161.8
258875,Westlakes Way,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.36
258875,Westlakes Way,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.83
258875,Westlakes Way,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.03
258875,Westlakes Way,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.39
258875,Westlakes Way,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.13
258875,Westlakes Way,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.48
258875,Westlakes Way,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,151.4
258875,Westlakes Way,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,149.5
258875,Westlakes Way,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,151.4
258875,Westlakes Way,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,35.9
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.32
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.6
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.43
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,22.55
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,22.88
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,24.62
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,155.4
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,156.5
258875,Westlakes Way,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,157.6
258875,Westlakes Way,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.3
258875,Westlakes Way,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.83
258875,Westlakes Way,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.95
258875,Westlakes Way,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.73
258875,Westlakes Way,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.21
258875,Westlakes Way,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.98
258875,Westlakes Way,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,151.6
258875,Westlakes Way,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,149.3
258875,Westlakes Way,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,152.0
258875,Westlakes Way,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,35.6
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.29
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.61
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.39
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,22.86
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,22.96
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,25.07
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,14.7
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,155.7
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,156.3
258875,Westlakes Way,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,158.3
258875,Westlakes Way,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.3
258875,Westlakes Way,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.57
258875,Westlakes Way,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.17
258875,Westlakes Way,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.82
258875,Westlakes Way,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,24.54
258875,Westlakes Way,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.74
258875,Westlakes Way,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,157.1
258875,Westlakes Way,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,157.9
258875,Westlakes Way,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,158.0
258875,Westlakes Way,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,35.4
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.24
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.34
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.67
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,24.9
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,26.42
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,26.54
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,11.7
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,161.6
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,165.4
258875,Westlakes Way,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,164.0
258875,Westlakes Way,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.23
258875,Westlakes Way,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.76
258875,Westlakes Way,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.3
258875,Westlakes Way,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.45
258875,Westlakes Way,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.84
258875,Westlakes Way,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.18
258875,Westlakes Way,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,144.3
258875,Westlakes Way,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,141.4
258875,Westlakes Way,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,144.2
258875,Westlakes Way,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,35.2
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.24
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.74
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.75
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,19.62
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,20.06
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,21.38
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,147.5
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,150.1
258875,Westlakes Way,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,149.7
258875,Westlakes Way,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.8
258875,Westlakes Way,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.32
258875,Westlakes Way,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.94
258875,Westlakes Way,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.97
258875,Westlakes Way,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.72
258875,Westlakes Way,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.66
258875,Westlakes Way,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,144.7
258875,Westlakes Way,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,142.4
258875,Westlakes Way,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,144.7
258875,Westlakes Way,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,35.1
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.76
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.11
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,29.42
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,19.12
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,19.35
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,20.7
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,148.8
258875,Westlakes Way,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,149.6
258875,Westlakes Way,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.09
258875,Westlakes Way,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.77
258875,Westlakes Way,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.35
258875,Westlakes Way,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.85
258875,Westlakes Way,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.02
258875,Westlakes Way,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.57
258875,Westlakes Way,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,144.8
258875,Westlakes Way,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,141.6
258875,Westlakes Way,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,145.0
258875,Westlakes Way,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,30.08
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.57
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,29.93
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,19.03
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,18.61
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,20.25
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,147.6
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,147.8
258875,Westlakes Way,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,149.4
258875,Westlakes Way,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.53
258875,Westlakes Way,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.06
258875,Westlakes Way,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.75
258875,Westlakes Way,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.93
258875,Westlakes Way,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.08
258875,Westlakes Way,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.91
258875,Westlakes Way,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,145.9
258875,Westlakes Way,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,142.1
258875,Westlakes Way,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,146.5
258875,Westlakes Way,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,34.7
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,30.55
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.87
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,30.53
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,19.09
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,18.67
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,20.7
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,148.6
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,148.3
258875,Westlakes Way,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,151.7
258875,Westlakes Way,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.0
258875,Westlakes Way,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.64
258875,Westlakes Way,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.14
258875,Westlakes Way,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.7
258875,Westlakes Way,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.03
258875,Westlakes Way,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.8
258875,Westlakes Way,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,144.8
258875,Westlakes Way,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,141.7
258875,Westlakes Way,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,145.4
258875,Westlakes Way,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,34.6
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.98
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.43
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,29.87
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,18.89
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,18.62
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,20.76
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,13.7
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,147.6
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,147.9
258875,Westlakes Way,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
258875,Westlakes Way,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,31.01
258875,Westlakes Way,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.8
258875,Westlakes Way,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.4
258875,Westlakes Way,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.35
258875,Westlakes Way,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.77
258875,Westlakes Way,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.75
258875,Westlakes Way,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,143.9
258875,Westlakes Way,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,141.6
258875,Westlakes Way,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,145.9
258875,Westlakes Way,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,34.4
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.98
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.59
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,30.01
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,18.41
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,18.38
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,21.0
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,15.0
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,146.3
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,147.7
258875,Westlakes Way,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,151.8
258875,Westlakes Way,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.76
258875,Westlakes Way,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.41
258875,Westlakes Way,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.22
258875,Westlakes Way,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.96
258875,Westlakes Way,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.05
258875,Westlakes Way,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.07
258875,Westlakes Way,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,142.6
258875,Westlakes Way,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,139.1
258875,Westlakes Way,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,144.2
258875,Westlakes Way,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,34.2
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.72
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.18
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,29.79
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,18.05
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,17.62
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,19.85
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,144.9
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,145.1
258875,Westlakes Way,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,148.7
258875,Westlakes Way,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.71
258875,Westlakes Way,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.3
258875,Westlakes Way,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.05
258875,Westlakes Way,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.09
258875,Westlakes Way,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.46
258875,Westlakes Way,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.94
258875,Westlakes Way,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,142.7
258875,Westlakes Way,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,139.6
258875,Westlakes Way,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,34.1
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.67
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.08
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,29.49
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,18.19
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,18.09
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,20.23
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,145.1
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,145.8
258875,Westlakes Way,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,148.7
258875,Westlakes Way,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.98
258875,Westlakes Way,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.59
258875,Westlakes Way,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,30.18
258875,Westlakes Way,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.52
258875,Westlakes Way,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.12
258875,Westlakes Way,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.37
258875,Westlakes Way,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,144.1
258875,Westlakes Way,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,141.5
258875,Westlakes Way,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,144.3
258875,Westlakes Way,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,34.0
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,0.96
