Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.96
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.38
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,29.84
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,18.7
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,18.72
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,20.59
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,146.8
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,147.7
258875,Westlakes Way,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,150.2
258875,Westlakes Way,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.9
258875,Westlakes Way,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.75
258875,Westlakes Way,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.34
258875,Westlakes Way,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.06
258875,Westlakes Way,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.2
258875,Westlakes Way,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.61
258875,Westlakes Way,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,7.0
258875,Westlakes Way,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,140.5
258875,Westlakes Way,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,140.0
258875,Westlakes Way,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,143.1
258875,Westlakes Way,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.87
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.5
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.86
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,18.19
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,18.83
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,21.26
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,143.2
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,146.2
258875,Westlakes Way,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,149.8
258875,Westlakes Way,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.61
258875,Westlakes Way,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.36
258875,Westlakes Way,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.78
258875,Westlakes Way,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.61
258875,Westlakes Way,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.9
258875,Westlakes Way,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.64
258875,Westlakes Way,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,138.9
258875,Westlakes Way,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,136.2
258875,Westlakes Way,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,139.5
258875,Westlakes Way,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,33.6
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.6
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.1
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.34
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,17.76
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,17.47
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,19.76
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,141.6
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,142.1
258875,Westlakes Way,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,144.9
258875,Westlakes Way,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.02
258875,Westlakes Way,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.62
258875,Westlakes Way,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.12
258875,Westlakes Way,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.38
258875,Westlakes Way,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.64
258875,Westlakes Way,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.53
258875,Westlakes Way,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,141.2
258875,Westlakes Way,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,138.0
258875,Westlakes Way,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,33.4
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.0
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.37
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.88
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,18.49
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,18.23
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,20.19
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,143.9
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,144.0
258875,Westlakes Way,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,147.1
258875,Westlakes Way,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.54
258875,Westlakes Way,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.16
258875,Westlakes Way,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.68
258875,Westlakes Way,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.15
258875,Westlakes Way,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.71
258875,Westlakes Way,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.46
258875,Westlakes Way,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,139.2
258875,Westlakes Way,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,143.0
258875,Westlakes Way,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,33.2
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.56
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.92
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,29.46
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,18.3
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,18.28
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,20.16
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,144.6
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,145.2
258875,Westlakes Way,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,148.1
258875,Westlakes Way,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.53
258875,Westlakes Way,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.11
258875,Westlakes Way,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.74
258875,Westlakes Way,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
258875,Westlakes Way,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.22
258875,Westlakes Way,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.88
258875,Westlakes Way,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,141.6
258875,Westlakes Way,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,138.1
258875,Westlakes Way,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,142.0
258875,Westlakes Way,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,33.0
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.52
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.88
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,29.43
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,18.16
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,17.77
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,19.59
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,144.2
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,144.1
258875,Westlakes Way,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,146.7
258875,Westlakes Way,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.25
258875,Westlakes Way,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.84
258875,Westlakes Way,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.21
258875,Westlakes Way,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.35
258875,Westlakes Way,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.1
258875,Westlakes Way,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.56
258875,Westlakes Way,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,140.0
258875,Westlakes Way,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,140.2
258875,Westlakes Way,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,32.8
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.23
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.59
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.81
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,17.53
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,17.67
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,19.35
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,144.9
258875,Westlakes Way,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.3
258875,Westlakes Way,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.98
258875,Westlakes Way,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.36
258875,Westlakes Way,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.76
258875,Westlakes Way,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.52
258875,Westlakes Way,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
258875,Westlakes Way,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,140.6
258875,Westlakes Way,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,138.5
258875,Westlakes Way,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,141.1
258875,Westlakes Way,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,32.7
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.33
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.74
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.97
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,17.96
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,18.11
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,19.66
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,143.3
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
258875,Westlakes Way,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,145.6
258875,Westlakes Way,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.19
258875,Westlakes Way,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.94
258875,Westlakes Way,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.11
258875,Westlakes Way,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.72
258875,Westlakes Way,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.19
258875,Westlakes Way,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.88
258875,Westlakes Way,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
258875,Westlakes Way,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,140.1
258875,Westlakes Way,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,139.7
258875,Westlakes Way,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,140.1
258875,Westlakes Way,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.18
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.7
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.7
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,17.77
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,18.79
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,19.61
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,142.4
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,145.9
258875,Westlakes Way,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,144.6
258875,Westlakes Way,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.3
258875,Westlakes Way,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.01
258875,Westlakes Way,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.05
258875,Westlakes Way,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.88
258875,Westlakes Way,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.8
258875,Westlakes Way,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.19
258875,Westlakes Way,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,143.0
258875,Westlakes Way,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,141.5
258875,Westlakes Way,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,143.0
258875,Westlakes Way,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.31
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.78
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.69
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,19.42
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,21.64
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,15.8
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,145.9
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,147.7
258875,Westlakes Way,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,149.9
258875,Westlakes Way,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.15
258875,Westlakes Way,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.85
258875,Westlakes Way,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.98
258875,Westlakes Way,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.01
258875,Westlakes Way,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.83
258875,Westlakes Way,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.04
258875,Westlakes Way,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,142.9
258875,Westlakes Way,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,141.2
258875,Westlakes Way,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,142.7
258875,Westlakes Way,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.15
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.61
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.58
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,19.16
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,19.45
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,20.69
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,145.9
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,147.4
258875,Westlakes Way,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,147.3
258875,Westlakes Way,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.22
258875,Westlakes Way,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.91
258875,Westlakes Way,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.95
258875,Westlakes Way,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.34
258875,Westlakes Way,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.32
258875,Westlakes Way,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.69
258875,Westlakes Way,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,144.0
258875,Westlakes Way,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,142.7
258875,Westlakes Way,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,144.2
258875,Westlakes Way,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.21
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.67
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.53
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,19.51
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,19.96
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,21.43
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,147.2
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,149.0
258875,Westlakes Way,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,149.2
258875,Westlakes Way,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.58
258875,Westlakes Way,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.28
258875,Westlakes Way,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.36
258875,Westlakes Way,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.8
258875,Westlakes Way,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.55
258875,Westlakes Way,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.37
258875,Westlakes Way,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,143.6
258875,Westlakes Way,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,141.6
258875,Westlakes Way,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,144.2
258875,Westlakes Way,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,32.2
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.59
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.05
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,29.02
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,18.98
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,19.16
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,21.0
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,146.5
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,147.8
258875,Westlakes Way,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,149.0
258875,Westlakes Way,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.66
258875,Westlakes Way,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.47
258875,Westlakes Way,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.44
258875,Westlakes Way,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.18
258875,Westlakes Way,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.95
258875,Westlakes Way,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.33
258875,Westlakes Way,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,144.5
258875,Westlakes Way,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,142.9
258875,Westlakes Way,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,144.2
258875,Westlakes Way,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.67
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.25
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,29.26
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,19.34
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,19.57
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,21.07
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,147.5
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,149.2
258875,Westlakes Way,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,149.8
258875,Westlakes Way,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.42
258875,Westlakes Way,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.19
258875,Westlakes Way,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.16
258875,Westlakes Way,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.04
258875,Westlakes Way,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.81
258875,Westlakes Way,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.03
258875,Westlakes Way,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,143.1
258875,Westlakes Way,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,141.4
258875,Westlakes Way,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,142.3
258875,Westlakes Way,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.43
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.97
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.93
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,19.23
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,19.43
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,20.86
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,146.1
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,147.6
258875,Westlakes Way,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,147.9
258875,Westlakes Way,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.66
258875,Westlakes Way,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.58
258875,Westlakes Way,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.49
258875,Westlakes Way,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.03
258875,Westlakes Way,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.97
258875,Westlakes Way,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.51
258875,Westlakes Way,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,144.1
258875,Westlakes Way,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,143.2
258875,Westlakes Way,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,144.6
258875,Westlakes Way,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.65
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.37
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,29.18
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,19.1
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,19.7
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,21.94
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,146.7
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,149.7
258875,Westlakes Way,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
258875,Westlakes Way,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.58
258875,Westlakes Way,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.69
258875,Westlakes Way,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.49
258875,Westlakes Way,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.07
258875,Westlakes Way,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.91
258875,Westlakes Way,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.6
258875,Westlakes Way,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,144.0
258875,Westlakes Way,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,143.6
258875,Westlakes Way,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,144.9
258875,Westlakes Way,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.57
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.48
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,29.1
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,19.22
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,19.54
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,21.29
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,146.9
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,149.9
258875,Westlakes Way,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,149.8
258875,Westlakes Way,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.65
258875,Westlakes Way,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.94
258875,Westlakes Way,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.49
258875,Westlakes Way,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.39
258875,Westlakes Way,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.44
258875,Westlakes Way,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.06
258875,Westlakes Way,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,142.7
258875,Westlakes Way,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,143.2
258875,Westlakes Way,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.65
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.74
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,29.05
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,18.54
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,19.06
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,21.23
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,145.5
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,149.4
258875,Westlakes Way,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,149.2
258875,Westlakes Way,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.41
258875,Westlakes Way,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.48
258875,Westlakes Way,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.31
258875,Westlakes Way,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.06
258875,Westlakes Way,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.14
258875,Westlakes Way,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.89
258875,Westlakes Way,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,143.9
258875,Westlakes Way,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,144.0
258875,Westlakes Way,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,145.7
258875,Westlakes Way,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.38
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.25
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.83
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,19.22
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,19.79
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,21.78
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,146.9
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,150.3
258875,Westlakes Way,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,150.8
258875,Westlakes Way,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.5
258875,Westlakes Way,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.9
258875,Westlakes Way,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.49
258875,Westlakes Way,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.49
258875,Westlakes Way,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.44
258875,Westlakes Way,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.1
258875,Westlakes Way,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,142.9
258875,Westlakes Way,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,144.0
258875,Westlakes Way,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.48
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.69
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,29.09
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,18.63
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,19.06
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,20.74
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,145.6
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,149.8
258875,Westlakes Way,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,148.6
258875,Westlakes Way,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.93
258875,Westlakes Way,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.98
258875,Westlakes Way,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.64
258875,Westlakes Way,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
258875,Westlakes Way,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.28
258875,Westlakes Way,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.69
258875,Westlakes Way,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,145.3
258875,Westlakes Way,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,145.5
258875,Westlakes Way,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,145.9
258875,Westlakes Way,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,0.82
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.88
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.76
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,29.23
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,19.19
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,19.92
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,21.54
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,148.1
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,151.9
258875,Westlakes Way,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,151.1
258875,Westlakes Way,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.88
258875,Westlakes Way,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.12
258875,Westlakes Way,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.71
258875,Westlakes Way,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.19
258875,Westlakes Way,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.23
258875,Westlakes Way,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.1
258875,Westlakes Way,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,143.0
258875,Westlakes Way,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,143.1
258875,Westlakes Way,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,144.1
258875,Westlakes Way,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,0.82
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,0.8
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.88
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.92
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,29.3
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,18.33
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,18.89
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,21.64
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,16.0
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,145.5
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,149.4
258875,Westlakes Way,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
258875,Westlakes Way,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.72
