Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.28
258875,Westlakes Way,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.7
258875,Westlakes Way,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.44
258875,Westlakes Way,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.84
258875,Westlakes Way,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.14
258875,Westlakes Way,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,143.0
258875,Westlakes Way,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,145.0
258875,Westlakes Way,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,144.2
258875,Westlakes Way,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,0.82
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,0.81
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.69
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.09
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,29.17
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,18.5
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,19.44
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,21.38
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,145.4
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,151.3
258875,Westlakes Way,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,149.7
258875,Westlakes Way,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.11
258875,Westlakes Way,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.53
258875,Westlakes Way,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.96
258875,Westlakes Way,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.44
258875,Westlakes Way,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.8
258875,Westlakes Way,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.68
258875,Westlakes Way,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,139.5
258875,Westlakes Way,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,141.3
258875,Westlakes Way,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,30.2
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.08
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.3
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.47
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,17.59
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,18.38
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,21.44
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,17.1
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,146.9
258875,Westlakes Way,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,148.4
258875,Westlakes Way,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.67
258875,Westlakes Way,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.07
258875,Westlakes Way,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.59
258875,Westlakes Way,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.01
258875,Westlakes Way,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.07
258875,Westlakes Way,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.22
258875,Westlakes Way,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,144.1
258875,Westlakes Way,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,145.0
258875,Westlakes Way,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,146.4
258875,Westlakes Way,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.86
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.66
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.86
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,29.11
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,19.18
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,19.68
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,22.58
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,15.0
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,147.0
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,151.2
258875,Westlakes Way,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,152.8
258875,Westlakes Way,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.51
258875,Westlakes Way,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.85
258875,Westlakes Way,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.31
258875,Westlakes Way,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.19
258875,Westlakes Way,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.33
258875,Westlakes Way,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.04
258875,Westlakes Way,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,142.1
258875,Westlakes Way,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,142.8
258875,Westlakes Way,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,143.1
258875,Westlakes Way,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,0.87
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.49
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.63
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.85
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,18.32
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,18.92
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,20.97
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,144.7
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,149.0
258875,Westlakes Way,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,148.2
258875,Westlakes Way,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.81
258875,Westlakes Way,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.68
258875,Westlakes Way,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.45
258875,Westlakes Way,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.85
258875,Westlakes Way,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.75
258875,Westlakes Way,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.55
258875,Westlakes Way,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,141.9
258875,Westlakes Way,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,140.9
258875,Westlakes Way,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,29.7
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,0.84
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.81
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.42
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.06
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,19.02
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,19.35
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,21.2
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,145.0
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,147.1
258875,Westlakes Way,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
258875,Westlakes Way,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.57
258875,Westlakes Way,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.22
258875,Westlakes Way,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.1
258875,Westlakes Way,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.9
258875,Westlakes Way,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.86
258875,Westlakes Way,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.23
258875,Westlakes Way,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,141.7
258875,Westlakes Way,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,139.8
258875,Westlakes Way,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,0.78
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,0.79
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.58
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.99
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.61
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,18.1
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,18.49
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,20.26
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,144.4
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,146.0
258875,Westlakes Way,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,145.8
258875,Westlakes Way,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.91
258875,Westlakes Way,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,30.07
258875,Westlakes Way,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.64
258875,Westlakes Way,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.42
258875,Westlakes Way,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.78
258875,Westlakes Way,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.26
258875,Westlakes Way,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,144.2
258875,Westlakes Way,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,144.3
258875,Westlakes Way,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,29.3
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,0.8
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,0.8
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.91
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.86
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,29.24
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,18.63
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,19.4
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,21.13
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,146.3
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,150.4
258875,Westlakes Way,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,149.4
258875,Westlakes Way,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.49
258875,Westlakes Way,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.8
258875,Westlakes Way,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.35
258875,Westlakes Way,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.35
258875,Westlakes Way,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.35
258875,Westlakes Way,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.19
258875,Westlakes Way,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,142.1
258875,Westlakes Way,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,143.3
258875,Westlakes Way,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,29.2
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,0.82
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,0.83
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.51
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.58
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.98
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,18.6
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,18.95
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,21.21
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,148.6
258875,Westlakes Way,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,148.9
258875,Westlakes Way,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.4
258875,Westlakes Way,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.77
258875,Westlakes Way,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.19
258875,Westlakes Way,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.64
258875,Westlakes Way,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.05
258875,Westlakes Way,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.61
258875,Westlakes Way,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,140.9
258875,Westlakes Way,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,142.2
258875,Westlakes Way,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,142.0
258875,Westlakes Way,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,29.0
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.39
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.54
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.9
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,17.84
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,18.65
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,20.74
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,143.5
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,148.3
258875,Westlakes Way,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,148.1
258875,Westlakes Way,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.68
258875,Westlakes Way,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.01
258875,Westlakes Way,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.44
258875,Westlakes Way,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.16
258875,Westlakes Way,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.93
258875,Westlakes Way,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.91
258875,Westlakes Way,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,120.6
258875,Westlakes Way,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,120.9
258875,Westlakes Way,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,121.7
258875,Westlakes Way,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,28.9
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,24.68
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.61
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,24.23
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,16.27
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,16.46
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,18.71
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,126.3
258875,Westlakes Way,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,127.7
258875,Westlakes Way,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,25.73
258875,Westlakes Way,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,24.93
258875,Westlakes Way,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,24.25
258875,Westlakes Way,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.53
258875,Westlakes Way,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.29
258875,Westlakes Way,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.11
258875,Westlakes Way,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,121.3
258875,Westlakes Way,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,121.2
258875,Westlakes Way,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,121.4
258875,Westlakes Way,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,28.8
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,24.75
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.54
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,24.01
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,16.47
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,16.8
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,19.38
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,14.7
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,126.7
258875,Westlakes Way,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
258875,Westlakes Way,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.72
258875,Westlakes Way,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.93
258875,Westlakes Way,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.09
258875,Westlakes Way,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.04
258875,Westlakes Way,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.13
258875,Westlakes Way,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.51
258875,Westlakes Way,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,133.8
258875,Westlakes Way,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,134.1
258875,Westlakes Way,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,132.7
258875,Westlakes Way,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,28.8
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.78
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.67
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.79
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,16.73
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,17.57
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,19.63
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,139.8
258875,Westlakes Way,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,138.9
258875,Westlakes Way,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.52
258875,Westlakes Way,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.69
258875,Westlakes Way,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.0
258875,Westlakes Way,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.54
258875,Westlakes Way,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.69
258875,Westlakes Way,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.22
258875,Westlakes Way,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,141.3
258875,Westlakes Way,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,141.4
258875,Westlakes Way,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,28.9
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,29.92
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.58
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,28.7
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,14.93
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,17.36
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,17.77
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,139.8
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,146.1
258875,Westlakes Way,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,140.9
258875,Westlakes Way,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.95
258875,Westlakes Way,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.94
258875,Westlakes Way,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.12
258875,Westlakes Way,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.5
258875,Westlakes Way,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.79
258875,Westlakes Way,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.02
258875,Westlakes Way,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,142.2
258875,Westlakes Way,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,140.6
258875,Westlakes Way,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,28.9
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,30.35
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.84
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,28.79
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,14.89
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,17.47
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,17.65
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,146.9
258875,Westlakes Way,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.97
258875,Westlakes Way,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.89
258875,Westlakes Way,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.22
258875,Westlakes Way,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.04
258875,Westlakes Way,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.09
258875,Westlakes Way,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.33
258875,Westlakes Way,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,137.9
258875,Westlakes Way,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,136.9
258875,Westlakes Way,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,135.8
258875,Westlakes Way,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,29.0
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.38
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.75
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.9
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,14.43
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,16.74
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,16.93
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,136.4
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
258875,Westlakes Way,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.15
258875,Westlakes Way,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.2
258875,Westlakes Way,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.72
258875,Westlakes Way,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.08
258875,Westlakes Way,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.88
258875,Westlakes Way,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.4
258875,Westlakes Way,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,129.4
258875,Westlakes Way,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,128.5
258875,Westlakes Way,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,128.4
258875,Westlakes Way,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,29.0
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,27.58
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.0
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,26.41
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,13.46
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,15.49
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,15.93
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
258875,Westlakes Way,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,128.4
258875,Westlakes Way,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.74
258875,Westlakes Way,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.22
258875,Westlakes Way,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.52
258875,Westlakes Way,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
258875,Westlakes Way,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.34
258875,Westlakes Way,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
258875,Westlakes Way,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
258875,Westlakes Way,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,100.6
258875,Westlakes Way,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,101.9
258875,Westlakes Way,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,101.1
258875,Westlakes Way,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,29.1
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.18
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.77
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,19.21
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,11.93
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,13.89
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,14.26
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
258875,Westlakes Way,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
258875,Westlakes Way,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.72
258875,Westlakes Way,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
258875,Westlakes Way,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
258875,Westlakes Way,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
258875,Westlakes Way,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
258875,Westlakes Way,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.33
258875,Westlakes Way,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
258875,Westlakes Way,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
258875,Westlakes Way,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
258875,Westlakes Way,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,29.2
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,5.34
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,5.64
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,6.7
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
258875,Westlakes Way,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
258875,Westlakes Way,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
258875,Westlakes Way,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
258875,Westlakes Way,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,29.3
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,0.83
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,0.24
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,0.59
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,2.4
258875,Westlakes Way,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,3.9
258875,Westlakes Way,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,0.85
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,0.43
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,0.64
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
