Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,0.56
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,3.6
258875,Westlakes Way,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,29.7
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,2.3
258875,Westlakes Way,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,1.17
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,0.72
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,30.1
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,0.9
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,1.9
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,7.5
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,0.9
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,0.84
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,30.7
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
258875,Westlakes Way,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,1.71
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,7.4
258875,Westlakes Way,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
258875,Westlakes Way,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,0.87
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
258875,Westlakes Way,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,1.92
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,7.4
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,1.69
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,31.7
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,0.91
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,5.8
258875,Westlakes Way,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,0.64
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
