Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,32.2
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,34.2
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,0.64
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
258875,Westlakes Way,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
258875,Westlakes Way,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
258875,Westlakes Way,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,34.3
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
258875,Westlakes Way,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,34.4
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,0.9
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,5.5
258875,Westlakes Way,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,34.6
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,0.66
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,34.7
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,5.6
258875,Westlakes Way,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
258875,Westlakes Way,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
258875,Westlakes Way,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
258875,Westlakes Way,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,34.8
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,0.91
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,1.9
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,7.2
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,8.5
258875,Westlakes Way,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
258875,Westlakes Way,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,35.0
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,0.7
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,0.61
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,35.2
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,0.61
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,35.4
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
258875,Westlakes Way,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,35.6
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,0.61
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,35.7
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,0.71
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
258875,Westlakes Way,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
258875,Westlakes Way,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,35.8
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.28
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,0.43
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,0.63
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,4.0
258875,Westlakes Way,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,35.9
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,0.64
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
258875,Westlakes Way,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,36.1
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
258875,Westlakes Way,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,36.2
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,3.7
258875,Westlakes Way,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
258875,Westlakes Way,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
258875,Westlakes Way,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
258875,Westlakes Way,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,36.3
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,1.33
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,0.18
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,6.8
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
258875,Westlakes Way,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
258875,Westlakes Way,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
258875,Westlakes Way,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
258875,Westlakes Way,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
258875,Westlakes Way,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
258875,Westlakes Way,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
258875,Westlakes Way,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
258875,Westlakes Way,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
258875,Westlakes Way,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,36.4
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,1.68
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,0.53
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,1.16
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,8.0
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,4.1
258875,Westlakes Way,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,5.8
258875,Westlakes Way,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
258875,Westlakes Way,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
258875,Westlakes Way,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
258875,Westlakes Way,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
258875,Westlakes Way,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
258875,Westlakes Way,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
258875,Westlakes Way,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
258875,Westlakes Way,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
258875,Westlakes Way,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
258875,Westlakes Way,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
258875,Westlakes Way,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,36.5
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,2.4
