Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,1.58
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,3.82
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,11.4
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,13.0
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,12.2
258875,Westlakes Way,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,19.4
258875,Westlakes Way,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,11.93
258875,Westlakes Way,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.79
258875,Westlakes Way,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.26
258875,Westlakes Way,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
258875,Westlakes Way,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.61
258875,Westlakes Way,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
258875,Westlakes Way,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.9
258875,Westlakes Way,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
258875,Westlakes Way,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
258875,Westlakes Way,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,36.6
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.42
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.05
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.94
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,9.12
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,10.03
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,10.18
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,63.2
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
258875,Westlakes Way,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
258875,Westlakes Way,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.67
258875,Westlakes Way,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.32
258875,Westlakes Way,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.79
258875,Westlakes Way,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.65
258875,Westlakes Way,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.56
258875,Westlakes Way,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
258875,Westlakes Way,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,74.8
258875,Westlakes Way,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.1
258875,Westlakes Way,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.7
258875,Westlakes Way,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,36.7
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.13
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.67
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.45
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,11.0
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,13.1
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,12.26
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,7.1
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,80.7
258875,Westlakes Way,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
258875,Westlakes Way,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.96
258875,Westlakes Way,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.53
258875,Westlakes Way,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.98
258875,Westlakes Way,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.88
258875,Westlakes Way,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.38
258875,Westlakes Way,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.91
258875,Westlakes Way,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,79.0
258875,Westlakes Way,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.3
258875,Westlakes Way,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.4
258875,Westlakes Way,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,36.8
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.43
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.88
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.68
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,12.23
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,12.9
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,13.43
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
258875,Westlakes Way,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
258875,Westlakes Way,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.82
258875,Westlakes Way,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.39
258875,Westlakes Way,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.87
258875,Westlakes Way,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.11
258875,Westlakes Way,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.67
258875,Westlakes Way,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
258875,Westlakes Way,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,79.4
258875,Westlakes Way,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.9
258875,Westlakes Way,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,79.3
258875,Westlakes Way,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,36.9
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.29
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.75
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.55
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,12.46
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,13.2
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,13.68
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
258875,Westlakes Way,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
258875,Westlakes Way,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.63
258875,Westlakes Way,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.22
258875,Westlakes Way,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.69
258875,Westlakes Way,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
258875,Westlakes Way,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.89
258875,Westlakes Way,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
258875,Westlakes Way,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,79.9
258875,Westlakes Way,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,79.3
258875,Westlakes Way,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,80.0
258875,Westlakes Way,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,37.0
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.1
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.57
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.36
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,12.73
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,13.42
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,14.09
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
258875,Westlakes Way,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
258875,Westlakes Way,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.75
258875,Westlakes Way,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.28
258875,Westlakes Way,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.76
258875,Westlakes Way,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.65
258875,Westlakes Way,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.12
258875,Westlakes Way,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.91
258875,Westlakes Way,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,80.9
258875,Westlakes Way,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,80.1
258875,Westlakes Way,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,81.2
258875,Westlakes Way,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,37.1
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.21
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.63
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.43
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,12.98
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,13.66
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,14.36
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,80.1
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
258875,Westlakes Way,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
258875,Westlakes Way,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.56
258875,Westlakes Way,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.05
258875,Westlakes Way,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.57
258875,Westlakes Way,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.91
258875,Westlakes Way,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.88
258875,Westlakes Way,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.1
258875,Westlakes Way,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.4
258875,Westlakes Way,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.9
258875,Westlakes Way,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.3
258875,Westlakes Way,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,37.2
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.02
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.4
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.23
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,12.24
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,13.42
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,13.57
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
258875,Westlakes Way,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
258875,Westlakes Way,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.61
258875,Westlakes Way,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.08
258875,Westlakes Way,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.74
258875,Westlakes Way,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.53
258875,Westlakes Way,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.27
258875,Westlakes Way,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.9
258875,Westlakes Way,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,77.5
258875,Westlakes Way,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,77.2
258875,Westlakes Way,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.2
258875,Westlakes Way,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,37.3
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.07
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.43
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.44
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,11.86
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,12.78
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,13.38
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
258875,Westlakes Way,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,78.7
258875,Westlakes Way,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,15.15
258875,Westlakes Way,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.59
258875,Westlakes Way,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.29
258875,Westlakes Way,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.19
258875,Westlakes Way,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.28
258875,Westlakes Way,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.6
258875,Westlakes Way,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,77.5
258875,Westlakes Way,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.9
258875,Westlakes Way,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.2
258875,Westlakes Way,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,37.4
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.61
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.95
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.96
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,11.52
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,12.79
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,13.04
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
258875,Westlakes Way,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
258875,Westlakes Way,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,15.21
258875,Westlakes Way,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.67
258875,Westlakes Way,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.35
258875,Westlakes Way,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.59
258875,Westlakes Way,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.39
258875,Westlakes Way,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.78
258875,Westlakes Way,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,2.3
258875,Westlakes Way,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,78.6
258875,Westlakes Way,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.4
258875,Westlakes Way,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.8
258875,Westlakes Way,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,37.5
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.67
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.13
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.99
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,11.92
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,13.14
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,13.29
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
258875,Westlakes Way,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
258875,Westlakes Way,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.78
258875,Westlakes Way,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.43
258875,Westlakes Way,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.05
258875,Westlakes Way,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.59
258875,Westlakes Way,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.47
258875,Westlakes Way,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
258875,Westlakes Way,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,74.8
258875,Westlakes Way,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,75.3
258875,Westlakes Way,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
258875,Westlakes Way,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,37.6
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.24
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.79
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.73
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,10.93
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,11.95
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,12.54
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
258875,Westlakes Way,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.3
258875,Westlakes Way,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.74
258875,Westlakes Way,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.32
258875,Westlakes Way,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.9
258875,Westlakes Way,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
258875,Westlakes Way,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.48
258875,Westlakes Way,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
258875,Westlakes Way,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,75.0
258875,Westlakes Way,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,75.2
258875,Westlakes Way,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
258875,Westlakes Way,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,37.7
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.21
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.68
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.59
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,10.95
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,11.96
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,12.6
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
258875,Westlakes Way,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
258875,Westlakes Way,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.63
258875,Westlakes Way,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.36
258875,Westlakes Way,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.05
258875,Westlakes Way,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.96
258875,Westlakes Way,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.1
258875,Westlakes Way,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.2
258875,Westlakes Way,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
258875,Westlakes Way,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,75.7
258875,Westlakes Way,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,77.2
258875,Westlakes Way,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
258875,Westlakes Way,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,37.8
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.1
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.71
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.74
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,11.29
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,12.61
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,13.69
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,7.8
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
258875,Westlakes Way,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
258875,Westlakes Way,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.51
258875,Westlakes Way,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.21
258875,Westlakes Way,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.75
258875,Westlakes Way,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.88
258875,Westlakes Way,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.74
258875,Westlakes Way,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.29
258875,Westlakes Way,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,2.3
258875,Westlakes Way,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,75.4
258875,Westlakes Way,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,76.0
258875,Westlakes Way,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
258875,Westlakes Way,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,37.9
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.98
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.56
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.42
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,11.21
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,12.23
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,12.72
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
258875,Westlakes Way,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
258875,Westlakes Way,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.53
258875,Westlakes Way,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.2
258875,Westlakes Way,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.82
258875,Westlakes Way,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.04
258875,Westlakes Way,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.9
258875,Westlakes Way,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
258875,Westlakes Way,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,75.8
258875,Westlakes Way,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,76.3
258875,Westlakes Way,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.7
258875,Westlakes Way,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,37.9
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.99
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.55
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.49
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,11.37
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,12.4
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,13.15
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,74.9
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
258875,Westlakes Way,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
258875,Westlakes Way,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.24
258875,Westlakes Way,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.14
258875,Westlakes Way,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.6
258875,Westlakes Way,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
258875,Westlakes Way,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.94
258875,Westlakes Way,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.76
258875,Westlakes Way,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,75.2
258875,Westlakes Way,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.6
258875,Westlakes Way,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.6
258875,Westlakes Way,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,38.0
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.71
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.48
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.27
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,11.33
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,12.44
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,13.21
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
258875,Westlakes Way,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
258875,Westlakes Way,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.41
258875,Westlakes Way,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.05
258875,Westlakes Way,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.66
258875,Westlakes Way,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.92
258875,Westlakes Way,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.97
258875,Westlakes Way,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
258875,Westlakes Way,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,75.3
258875,Westlakes Way,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,76.3
258875,Westlakes Way,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.7
258875,Westlakes Way,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,38.0
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.87
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.38
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.37
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,11.24
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,12.47
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,13.23
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
258875,Westlakes Way,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
258875,Westlakes Way,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.34
258875,Westlakes Way,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,13.85
258875,Westlakes Way,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.49
258875,Westlakes Way,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.75
258875,Westlakes Way,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.28
258875,Westlakes Way,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
258875,Westlakes Way,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,74.8
258875,Westlakes Way,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.9
258875,Westlakes Way,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.5
258875,Westlakes Way,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,38.0
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.81
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.19
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.17
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,11.07
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,12.8
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,12.59
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,73.9
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
258875,Westlakes Way,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
258875,Westlakes Way,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.39
258875,Westlakes Way,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,13.93
258875,Westlakes Way,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.52
258875,Westlakes Way,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.99
258875,Westlakes Way,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.99
258875,Westlakes Way,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
258875,Westlakes Way,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,75.5
258875,Westlakes Way,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,76.0
258875,Westlakes Way,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.5
258875,Westlakes Way,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,38.1
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.86
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.26
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.37
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,11.31
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,12.49
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,13.38
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
258875,Westlakes Way,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
258875,Westlakes Way,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,13.89
258875,Westlakes Way,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,13.6
258875,Westlakes Way,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.23
258875,Westlakes Way,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.53
258875,Westlakes Way,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.48
258875,Westlakes Way,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.14
258875,Westlakes Way,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
258875,Westlakes Way,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,70.0
258875,Westlakes Way,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.8
258875,Westlakes Way,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.8
258875,Westlakes Way,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,38.1
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.37
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.92
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.09
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,9.85
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,10.93
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,11.72
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
258875,Westlakes Way,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
258875,Westlakes Way,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,14.59
258875,Westlakes Way,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.14
258875,Westlakes Way,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.87
258875,Westlakes Way,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.69
258875,Westlakes Way,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.71
258875,Westlakes Way,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
258875,Westlakes Way,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,75.0
258875,Westlakes Way,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.6
258875,Westlakes Way,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.8
258875,Westlakes Way,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,38.2
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.06
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.49
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.64
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,11.01
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,12.21
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,13.16
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
258875,Westlakes Way,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
258875,Westlakes Way,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,15.7
258875,Westlakes Way,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,15.04
258875,Westlakes Way,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.76
258875,Westlakes Way,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.71
258875,Westlakes Way,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.75
258875,Westlakes Way,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
258875,Westlakes Way,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,78.8
