Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.6
258875,Westlakes Way,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,79.3
258875,Westlakes Way,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.16
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.43
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,14.44
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,11.04
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,12.24
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,12.69
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
258875,Westlakes Way,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
258875,Westlakes Way,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,16.19
258875,Westlakes Way,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,15.53
258875,Westlakes Way,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.15
258875,Westlakes Way,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.32
258875,Westlakes Way,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.56
258875,Westlakes Way,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.41
258875,Westlakes Way,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,82.3
258875,Westlakes Way,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.6
258875,Westlakes Way,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,84.1
258875,Westlakes Way,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.65
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.93
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.81
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,11.66
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,13.08
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,13.89
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
258875,Westlakes Way,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
258875,Westlakes Way,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,16.15
258875,Westlakes Way,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,15.49
258875,Westlakes Way,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.28
258875,Westlakes Way,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.47
258875,Westlakes Way,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.55
258875,Westlakes Way,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.01
258875,Westlakes Way,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,82.3
258875,Westlakes Way,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.3
258875,Westlakes Way,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.2
258875,Westlakes Way,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,38.4
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.62
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.9
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.94
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,11.8
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,13.07
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,13.49
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
258875,Westlakes Way,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
258875,Westlakes Way,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,16.2
258875,Westlakes Way,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,15.33
258875,Westlakes Way,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.24
258875,Westlakes Way,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.93
258875,Westlakes Way,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.31
258875,Westlakes Way,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.78
258875,Westlakes Way,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,83.9
258875,Westlakes Way,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,84.2
258875,Westlakes Way,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,85.7
258875,Westlakes Way,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,38.5
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.66
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.72
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.89
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,12.28
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,13.86
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,14.23
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
258875,Westlakes Way,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
258875,Westlakes Way,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,16.17
258875,Westlakes Way,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,15.42
258875,Westlakes Way,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.29
258875,Westlakes Way,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.47
258875,Westlakes Way,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.46
258875,Westlakes Way,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.93
258875,Westlakes Way,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,82.5
258875,Westlakes Way,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,81.9
258875,Westlakes Way,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
258875,Westlakes Way,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,38.5
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.42
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.73
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.92
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,13.05
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,13.55
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,14.32
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,6.8
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,85.8
258875,Westlakes Way,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
258875,Westlakes Way,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.11
258875,Westlakes Way,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.39
258875,Westlakes Way,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.21
258875,Westlakes Way,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.93
258875,Westlakes Way,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.4
258875,Westlakes Way,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.77
258875,Westlakes Way,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,97.6
258875,Westlakes Way,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,97.8
258875,Westlakes Way,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,98.5
258875,Westlakes Way,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,38.4
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,19.24
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.83
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,18.8
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,14.27
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,14.69
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,15.74
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,8.7
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,99.9
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,102.4
258875,Westlakes Way,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,102.1
258875,Westlakes Way,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.7
258875,Westlakes Way,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.77
258875,Westlakes Way,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.64
258875,Westlakes Way,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.22
258875,Westlakes Way,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.12
258875,Westlakes Way,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.43
258875,Westlakes Way,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,103.1
258875,Westlakes Way,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,103.4
258875,Westlakes Way,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,104.1
258875,Westlakes Way,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.72
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.26
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,20.36
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,15.09
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,15.43
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,16.9
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,11.8
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
258875,Westlakes Way,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.3
258875,Westlakes Way,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.68
258875,Westlakes Way,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.71
258875,Westlakes Way,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.68
258875,Westlakes Way,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.52
258875,Westlakes Way,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.16
258875,Westlakes Way,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.6
258875,Westlakes Way,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
258875,Westlakes Way,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,103.5
258875,Westlakes Way,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,103.1
258875,Westlakes Way,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,104.5
258875,Westlakes Way,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,20.74
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.22
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,20.45
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,15.49
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,15.54
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,17.22
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,12.2
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
258875,Westlakes Way,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
258875,Westlakes Way,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.37
258875,Westlakes Way,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.39
258875,Westlakes Way,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.32
258875,Westlakes Way,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.4
258875,Westlakes Way,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.54
258875,Westlakes Way,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.12
258875,Westlakes Way,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,95.6
258875,Westlakes Way,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,94.5
258875,Westlakes Way,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,96.0
258875,Westlakes Way,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.41
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.8
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.11
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,15.51
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,15.01
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,16.82
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
258875,Westlakes Way,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
258875,Westlakes Way,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.28
258875,Westlakes Way,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.41
258875,Westlakes Way,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.45
258875,Westlakes Way,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.03
258875,Westlakes Way,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.03
258875,Westlakes Way,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
258875,Westlakes Way,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,94.1
258875,Westlakes Way,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,92.9
258875,Westlakes Way,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,94.7
258875,Westlakes Way,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.34
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.8
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,17.98
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,15.17
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,14.45
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,16.54
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,13.7
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
258875,Westlakes Way,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,100.9
258875,Westlakes Way,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.12
258875,Westlakes Way,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.22
258875,Westlakes Way,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.31
258875,Westlakes Way,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.6
258875,Westlakes Way,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.78
258875,Westlakes Way,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.96
258875,Westlakes Way,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
258875,Westlakes Way,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,92.7
258875,Westlakes Way,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,91.7
258875,Westlakes Way,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,92.8
258875,Westlakes Way,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.16
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.61
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,17.81
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,14.69
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,14.2
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,15.8
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
258875,Westlakes Way,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
258875,Westlakes Way,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.01
258875,Westlakes Way,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.09
258875,Westlakes Way,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.04
258875,Westlakes Way,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.57
258875,Westlakes Way,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.61
258875,Westlakes Way,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.03
258875,Westlakes Way,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,92.4
258875,Westlakes Way,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,91.0
258875,Westlakes Way,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,92.2
258875,Westlakes Way,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,38.3
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,18.06
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.47
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,17.52
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,14.71
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,14.04
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,16.0
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,96.6
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
258875,Westlakes Way,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
258875,Westlakes Way,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.11
258875,Westlakes Way,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,17.98
258875,Westlakes Way,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.07
258875,Westlakes Way,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.09
258875,Westlakes Way,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.04
258875,Westlakes Way,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.38
258875,Westlakes Way,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,93.8
258875,Westlakes Way,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,91.7
258875,Westlakes Way,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,93.2
258875,Westlakes Way,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,38.2
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,18.18
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.36
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,17.72
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,15.2
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,14.5
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,16.4
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
258875,Westlakes Way,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
258875,Westlakes Way,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,17.9
258875,Westlakes Way,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,16.81
258875,Westlakes Way,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.96
258875,Westlakes Way,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.58
258875,Westlakes Way,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.51
258875,Westlakes Way,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.81
258875,Westlakes Way,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,86.9
258875,Westlakes Way,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,84.8
258875,Westlakes Way,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,86.4
258875,Westlakes Way,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,38.1
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.97
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.15
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,16.58
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,13.74
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,12.91
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,14.8
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,91.1
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
258875,Westlakes Way,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
258875,Westlakes Way,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.46
258875,Westlakes Way,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.34
258875,Westlakes Way,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.36
258875,Westlakes Way,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.84
258875,Westlakes Way,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.89
258875,Westlakes Way,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.16
258875,Westlakes Way,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,94.3
258875,Westlakes Way,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,92.4
258875,Westlakes Way,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,93.5
258875,Westlakes Way,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,37.9
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.5
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.73
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,17.94
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,14.99
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,14.33
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,15.85
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,98.5
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
258875,Westlakes Way,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
258875,Westlakes Way,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,19.41
258875,Westlakes Way,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,18.27
258875,Westlakes Way,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.46
258875,Westlakes Way,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.93
258875,Westlakes Way,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.88
258875,Westlakes Way,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.27
258875,Westlakes Way,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,94.5
258875,Westlakes Way,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,92.4
258875,Westlakes Way,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,94.2
258875,Westlakes Way,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,37.7
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.43
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.65
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.02
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,15.07
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,14.33
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,15.99
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,13.5
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
258875,Westlakes Way,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
258875,Westlakes Way,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,18.61
258875,Westlakes Way,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,17.56
258875,Westlakes Way,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.73
258875,Westlakes Way,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
258875,Westlakes Way,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.54
258875,Westlakes Way,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.96
258875,Westlakes Way,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,91.1
258875,Westlakes Way,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,89.3
258875,Westlakes Way,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,91.2
258875,Westlakes Way,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,37.5
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,17.64
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.92
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,17.34
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,14.79
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,13.97
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,15.56
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
258875,Westlakes Way,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
258875,Westlakes Way,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,17.77
258875,Westlakes Way,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,16.71
258875,Westlakes Way,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.91
258875,Westlakes Way,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
258875,Westlakes Way,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.8
258875,Westlakes Way,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.57
258875,Westlakes Way,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
258875,Westlakes Way,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,89.1
258875,Westlakes Way,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,87.1
258875,Westlakes Way,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,90.1
258875,Westlakes Way,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,37.3
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,16.78
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.04
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,16.62
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,15.07
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,14.23
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,16.22
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,93.7
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
258875,Westlakes Way,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
258875,Westlakes Way,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,17.69
258875,Westlakes Way,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,16.74
258875,Westlakes Way,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.93
258875,Westlakes Way,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.12
258875,Westlakes Way,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.12
258875,Westlakes Way,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.53
258875,Westlakes Way,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,89.1
258875,Westlakes Way,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,88.0
258875,Westlakes Way,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,89.9
258875,Westlakes Way,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,37.1
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.21
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.71
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.07
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,16.64
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,15.16
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,14.58
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,16.58
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
258875,Westlakes Way,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
258875,Westlakes Way,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,17.66
258875,Westlakes Way,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,16.54
258875,Westlakes Way,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.82
258875,Westlakes Way,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.07
258875,Westlakes Way,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.79
258875,Westlakes Way,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.08
258875,Westlakes Way,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,88.6
258875,Westlakes Way,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,86.2
258875,Westlakes Way,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,88.1
258875,Westlakes Way,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,36.9
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.73
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.88
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,16.58
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,15.18
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,14.23
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,15.83
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
258875,Westlakes Way,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,94.7
258875,Westlakes Way,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,18.05
258875,Westlakes Way,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,16.87
258875,Westlakes Way,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.2
258875,Westlakes Way,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.54
258875,Westlakes Way,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.35
258875,Westlakes Way,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.54
258875,Westlakes Way,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
258875,Westlakes Way,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,90.8
258875,Westlakes Way,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,88.5
258875,Westlakes Way,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.3
258875,Westlakes Way,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,36.8
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,17.11
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.22
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,16.94
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,15.64
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,14.83
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,16.29
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
258875,Westlakes Way,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
258875,Westlakes Way,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.34
258875,Westlakes Way,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.02
258875,Westlakes Way,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.26
258875,Westlakes Way,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.04
258875,Westlakes Way,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.96
258875,Westlakes Way,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.16
258875,Westlakes Way,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,100.1
258875,Westlakes Way,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,97.3
258875,Westlakes Way,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,98.9
258875,Westlakes Way,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,36.6
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,19.4
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.44
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.74
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,16.18
