Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,15.52
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,17.11
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
258875,Westlakes Way,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
258875,Westlakes Way,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.78
258875,Westlakes Way,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.38
258875,Westlakes Way,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.72
258875,Westlakes Way,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.51
258875,Westlakes Way,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.38
258875,Westlakes Way,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.73
258875,Westlakes Way,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,106.0
258875,Westlakes Way,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,102.7
258875,Westlakes Way,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,105.0
258875,Westlakes Way,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,36.5
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.8
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.84
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,20.2
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,16.59
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,15.89
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,17.69
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,109.9
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,107.9
258875,Westlakes Way,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
258875,Westlakes Way,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,18.25
258875,Westlakes Way,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,17.12
258875,Westlakes Way,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.58
258875,Westlakes Way,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
258875,Westlakes Way,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.95
258875,Westlakes Way,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
258875,Westlakes Way,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,85.0
258875,Westlakes Way,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.9
258875,Westlakes Way,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.3
258875,Westlakes Way,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,36.3
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.27
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.45
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,17.13
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,12.26
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,11.29
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,12.77
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,12.8
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,87.9
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
258875,Westlakes Way,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
258875,Westlakes Way,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,20.63
258875,Westlakes Way,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.4
258875,Westlakes Way,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.67
258875,Westlakes Way,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.82
258875,Westlakes Way,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.07
258875,Westlakes Way,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.1
258875,Westlakes Way,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,98.7
258875,Westlakes Way,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,96.8
258875,Westlakes Way,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,98.0
258875,Westlakes Way,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,36.2
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,19.69
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.84
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,19.3
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,14.93
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,14.52
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,15.73
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,102.5
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
258875,Westlakes Way,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,103.1
258875,Westlakes Way,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.4
258875,Westlakes Way,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.19
258875,Westlakes Way,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.29
258875,Westlakes Way,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.27
258875,Westlakes Way,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.47
258875,Westlakes Way,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.64
258875,Westlakes Way,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,101.9
258875,Westlakes Way,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,99.7
258875,Westlakes Way,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,100.9
258875,Westlakes Way,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,36.0
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.17
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,20.46
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.65
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,19.88
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,15.4
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,14.93
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,16.57
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,14.0
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
258875,Westlakes Way,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,106.7
258875,Westlakes Way,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.62
258875,Westlakes Way,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.22
258875,Westlakes Way,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.45
258875,Westlakes Way,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.98
258875,Westlakes Way,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.68
258875,Westlakes Way,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.61
258875,Westlakes Way,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
258875,Westlakes Way,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,104.2
258875,Westlakes Way,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,102.9
258875,Westlakes Way,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,103.9
258875,Westlakes Way,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,35.9
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.68
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.68
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,20.04
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,16.16
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,16.18
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,17.38
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,13.7
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,108.1
258875,Westlakes Way,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
258875,Westlakes Way,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.54
258875,Westlakes Way,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.26
258875,Westlakes Way,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.28
258875,Westlakes Way,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.68
258875,Westlakes Way,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.01
258875,Westlakes Way,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.31
258875,Westlakes Way,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,103.4
258875,Westlakes Way,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,101.4
258875,Westlakes Way,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,102.6
258875,Westlakes Way,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,35.7
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,20.59
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.72
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,19.88
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,15.85
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,15.49
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,16.9
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
258875,Westlakes Way,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,107.8
258875,Westlakes Way,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.64
258875,Westlakes Way,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.36
258875,Westlakes Way,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.41
258875,Westlakes Way,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.44
258875,Westlakes Way,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.81
258875,Westlakes Way,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.78
258875,Westlakes Way,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,103.0
258875,Westlakes Way,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,101.1
258875,Westlakes Way,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,101.6
258875,Westlakes Way,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,35.6
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.69
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.83
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,20.05
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,15.55
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,15.28
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,16.4
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,106.7
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
258875,Westlakes Way,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
258875,Westlakes Way,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.76
258875,Westlakes Way,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.39
258875,Westlakes Way,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.64
258875,Westlakes Way,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
258875,Westlakes Way,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.7
258875,Westlakes Way,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
258875,Westlakes Way,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
258875,Westlakes Way,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,103.8
258875,Westlakes Way,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,100.9
258875,Westlakes Way,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,102.7
258875,Westlakes Way,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,35.5
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,20.8
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.86
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,20.36
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,15.71
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,15.17
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,16.7
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,13.2
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
258875,Westlakes Way,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
258875,Westlakes Way,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.63
258875,Westlakes Way,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.39
258875,Westlakes Way,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.68
258875,Westlakes Way,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.76
258875,Westlakes Way,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.93
258875,Westlakes Way,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.29
258875,Westlakes Way,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,103.9
258875,Westlakes Way,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,101.9
258875,Westlakes Way,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,103.9
258875,Westlakes Way,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,35.3
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.63
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.85
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,20.39
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,15.78
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,15.4
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,17.72
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,14.7
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
258875,Westlakes Way,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,111.7
258875,Westlakes Way,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.59
258875,Westlakes Way,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.28
258875,Westlakes Way,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.59
258875,Westlakes Way,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.85
258875,Westlakes Way,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.3
258875,Westlakes Way,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.19
258875,Westlakes Way,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,104.0
258875,Westlakes Way,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,102.5
258875,Westlakes Way,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,103.6
258875,Westlakes Way,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,35.2
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,20.61
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.73
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,20.17
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,15.72
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,15.79
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,17.31
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,12.3
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
258875,Westlakes Way,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,109.9
258875,Westlakes Way,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.6
258875,Westlakes Way,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.3
258875,Westlakes Way,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.27
258875,Westlakes Way,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.68
258875,Westlakes Way,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.94
258875,Westlakes Way,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.84
258875,Westlakes Way,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
258875,Westlakes Way,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,103.6
258875,Westlakes Way,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,101.4
258875,Westlakes Way,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,101.5
258875,Westlakes Way,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,35.0
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.63
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.76
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,19.82
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,15.67
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,15.4
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,16.97
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
258875,Westlakes Way,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,107.8
258875,Westlakes Way,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.51
258875,Westlakes Way,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.14
258875,Westlakes Way,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.22
258875,Westlakes Way,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.09
258875,Westlakes Way,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.51
258875,Westlakes Way,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.49
258875,Westlakes Way,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
258875,Westlakes Way,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,104.3
258875,Westlakes Way,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,102.4
258875,Westlakes Way,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,102.9
258875,Westlakes Way,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,34.9
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,20.52
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.59
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,19.82
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,16.09
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,15.99
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,17.2
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,13.0
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,107.9
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
258875,Westlakes Way,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
258875,Westlakes Way,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.56
258875,Westlakes Way,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.07
258875,Westlakes Way,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.23
258875,Westlakes Way,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.25
258875,Westlakes Way,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.55
258875,Westlakes Way,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.94
258875,Westlakes Way,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,104.9
258875,Westlakes Way,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,102.4
258875,Westlakes Way,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,104.3
258875,Westlakes Way,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,34.8
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.57
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.51
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,19.8
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,16.31
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,16.02
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,17.66
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,14.5
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,108.8
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
258875,Westlakes Way,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
258875,Westlakes Way,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.61
258875,Westlakes Way,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.09
258875,Westlakes Way,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.2
258875,Westlakes Way,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.04
258875,Westlakes Way,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.56
258875,Westlakes Way,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.25
258875,Westlakes Way,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,104.6
258875,Westlakes Way,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,102.5
258875,Westlakes Way,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,102.4
258875,Westlakes Way,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,34.6
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,20.64
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.54
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,19.65
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,16.17
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,16.05
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,17.38
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
258875,Westlakes Way,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
258875,Westlakes Way,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.51
258875,Westlakes Way,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.97
258875,Westlakes Way,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.25
258875,Westlakes Way,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.42
258875,Westlakes Way,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.47
258875,Westlakes Way,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.49
258875,Westlakes Way,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,105.3
258875,Westlakes Way,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,102.1
258875,Westlakes Way,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,103.5
258875,Westlakes Way,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,34.5
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.53
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.4
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,19.7
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,16.54
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,15.95
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,17.68
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,109.4
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
258875,Westlakes Way,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,109.9
258875,Westlakes Way,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.5
258875,Westlakes Way,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,20.06
258875,Westlakes Way,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.31
258875,Westlakes Way,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.28
258875,Westlakes Way,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.93
258875,Westlakes Way,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.78
258875,Westlakes Way,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
258875,Westlakes Way,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,104.6
258875,Westlakes Way,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,103.4
258875,Westlakes Way,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,104.1
258875,Westlakes Way,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,34.3
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,20.54
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.74
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,19.82
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,16.4
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,17.07
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,17.67
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,15.6
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,108.8
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
258875,Westlakes Way,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
258875,Westlakes Way,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.45
258875,Westlakes Way,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.98
258875,Westlakes Way,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.17
258875,Westlakes Way,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.75
258875,Westlakes Way,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.1
258875,Westlakes Way,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
258875,Westlakes Way,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,103.4
258875,Westlakes Way,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,101.0
258875,Westlakes Way,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,101.7
258875,Westlakes Way,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,34.2
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.47
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.45
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,19.67
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,15.83
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,15.64
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,16.81
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,106.3
258875,Westlakes Way,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,107.2
258875,Westlakes Way,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,21.17
258875,Westlakes Way,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,19.89
258875,Westlakes Way,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.07
258875,Westlakes Way,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.35
258875,Westlakes Way,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.42
258875,Westlakes Way,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
258875,Westlakes Way,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,101.6
258875,Westlakes Way,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,99.0
258875,Westlakes Way,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,100.6
258875,Westlakes Way,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,34.0
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,20.2
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.33
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,19.66
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,15.5
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,14.92
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,16.28
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,105.4
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
258875,Westlakes Way,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
258875,Westlakes Way,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.6
258875,Westlakes Way,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,25.81
258875,Westlakes Way,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.08
258875,Westlakes Way,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.54
258875,Westlakes Way,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.18
258875,Westlakes Way,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
258875,Westlakes Way,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,126.9
258875,Westlakes Way,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,122.8
258875,Westlakes Way,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,124.3
258875,Westlakes Way,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,33.8
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,26.59
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.45
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,25.7
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,15.71
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,15.68
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,16.78
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
258875,Westlakes Way,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
258875,Westlakes Way,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.58
258875,Westlakes Way,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.73
258875,Westlakes Way,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.04
258875,Westlakes Way,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.69
258875,Westlakes Way,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.01
258875,Westlakes Way,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.91
258875,Westlakes Way,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,133.6
258875,Westlakes Way,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,130.5
258875,Westlakes Way,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,130.0
258875,Westlakes Way,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,33.7
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.55
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.45
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.78
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,15.79
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,16.55
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,17.18
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,12.7
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,136.2
258875,Westlakes Way,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,135.6
258875,Westlakes Way,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.5
258875,Westlakes Way,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.69
258875,Westlakes Way,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.96
258875,Westlakes Way,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.78
258875,Westlakes Way,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.49
258875,Westlakes Way,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
258875,Westlakes Way,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
258875,Westlakes Way,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,133.5
258875,Westlakes Way,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,129.2
258875,Westlakes Way,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,130.0
258875,Westlakes Way,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,33.5
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.5
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.41
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.63
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,15.97
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,15.99
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,17.39
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.76
258875,Westlakes Way,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.88
258875,Westlakes Way,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.15
258875,Westlakes Way,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.63
258875,Westlakes Way,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.36
258875,Westlakes Way,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.06
