Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
258875,Westlakes Way,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,134.0
258875,Westlakes Way,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,129.5
258875,Westlakes Way,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,130.5
258875,Westlakes Way,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,33.3
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.75
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.6
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,27.78
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,15.8
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,15.81
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,17.31
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,134.9
258875,Westlakes Way,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
258875,Westlakes Way,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.44
258875,Westlakes Way,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.79
258875,Westlakes Way,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.96
258875,Westlakes Way,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.23
258875,Westlakes Way,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.28
258875,Westlakes Way,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.88
258875,Westlakes Way,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
258875,Westlakes Way,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,132.3
258875,Westlakes Way,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,129.1
258875,Westlakes Way,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,129.5
258875,Westlakes Way,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,33.1
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.43
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.51
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,27.53
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,15.41
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,15.73
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,16.92
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,134.2
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,134.5
258875,Westlakes Way,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,134.1
258875,Westlakes Way,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.44
258875,Westlakes Way,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.8
258875,Westlakes Way,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.03
258875,Westlakes Way,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.46
258875,Westlakes Way,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.19
258875,Westlakes Way,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.07
258875,Westlakes Way,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
258875,Westlakes Way,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,132.7
258875,Westlakes Way,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,129.1
258875,Westlakes Way,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,130.2
258875,Westlakes Way,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,32.9
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,28.42
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.52
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,27.49
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,15.63
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,15.64
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,17.28
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,14.1
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
258875,Westlakes Way,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.69
258875,Westlakes Way,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.99
258875,Westlakes Way,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.2
258875,Westlakes Way,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.88
258875,Westlakes Way,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.6
258875,Westlakes Way,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.81
258875,Westlakes Way,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,133.9
258875,Westlakes Way,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,130.0
258875,Westlakes Way,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,131.7
258875,Westlakes Way,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,0.98
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,28.71
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.72
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.73
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,16.04
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,16.09
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,17.89
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,14.6
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,136.3
258875,Westlakes Way,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.61
258875,Westlakes Way,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.74
258875,Westlakes Way,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.12
258875,Westlakes Way,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.98
258875,Westlakes Way,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.65
258875,Westlakes Way,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.83
258875,Westlakes Way,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
258875,Westlakes Way,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,133.8
258875,Westlakes Way,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,129.3
258875,Westlakes Way,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,131.5
258875,Westlakes Way,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.63
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.46
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.64
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,16.17
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,16.16
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,17.97
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,15.0
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,136.2
258875,Westlakes Way,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.69
258875,Westlakes Way,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.0
258875,Westlakes Way,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.17
258875,Westlakes Way,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.6
258875,Westlakes Way,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.64
258875,Westlakes Way,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
258875,Westlakes Way,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,133.7
258875,Westlakes Way,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,130.5
258875,Westlakes Way,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,131.0
258875,Westlakes Way,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,32.2
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.69
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.72
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.64
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,15.79
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,16.16
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,17.46
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,135.7
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,136.0
258875,Westlakes Way,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.14
258875,Westlakes Way,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.37
258875,Westlakes Way,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.44
258875,Westlakes Way,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.75
258875,Westlakes Way,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.84
258875,Westlakes Way,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.39
258875,Westlakes Way,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,138.6
258875,Westlakes Way,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,135.2
258875,Westlakes Way,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,135.1
258875,Westlakes Way,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,0.85
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.17
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.11
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.02
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,16.9
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,17.39
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,18.16
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,13.6
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,140.9
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,141.1
258875,Westlakes Way,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
258875,Westlakes Way,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.27
258875,Westlakes Way,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.8
258875,Westlakes Way,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.79
258875,Westlakes Way,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.15
258875,Westlakes Way,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.09
258875,Westlakes Way,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.14
258875,Westlakes Way,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,134.9
258875,Westlakes Way,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.28
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.55
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.34
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,16.22
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,16.62
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,18.03
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,139.5
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,140.6
258875,Westlakes Way,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,139.8
258875,Westlakes Way,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.0
258875,Westlakes Way,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.71
258875,Westlakes Way,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.75
258875,Westlakes Way,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.06
258875,Westlakes Way,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.39
258875,Westlakes Way,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.72
258875,Westlakes Way,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
258875,Westlakes Way,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,136.5
258875,Westlakes Way,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,137.2
258875,Westlakes Way,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,136.6
258875,Westlakes Way,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.02
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.47
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.25
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,16.25
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,18.08
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,19.63
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,14.2
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,138.6
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
258875,Westlakes Way,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,143.2
258875,Westlakes Way,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.25
258875,Westlakes Way,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.97
258875,Westlakes Way,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.22
258875,Westlakes Way,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.53
258875,Westlakes Way,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.76
258875,Westlakes Way,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.16
258875,Westlakes Way,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,8.6
258875,Westlakes Way,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,127.8
258875,Westlakes Way,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,128.1
258875,Westlakes Way,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,128.5
258875,Westlakes Way,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,31.5
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,27.29
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.66
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.7
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,14.68
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,16.28
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,17.25
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,12.0
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,129.6
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
258875,Westlakes Way,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,132.9
258875,Westlakes Way,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.62
258875,Westlakes Way,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.46
258875,Westlakes Way,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.34
258875,Westlakes Way,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
258875,Westlakes Way,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.13
258875,Westlakes Way,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.5
258875,Westlakes Way,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
258875,Westlakes Way,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,130.0
258875,Westlakes Way,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,128.6
258875,Westlakes Way,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,129.5
258875,Westlakes Way,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,27.64
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.16
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,27.0
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,15.12
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,15.62
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,17.56
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,14.3
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,131.8
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
258875,Westlakes Way,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.19
258875,Westlakes Way,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.22
258875,Westlakes Way,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.01
258875,Westlakes Way,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.27
258875,Westlakes Way,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.8
258875,Westlakes Way,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.41
258875,Westlakes Way,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
258875,Westlakes Way,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,126.9
258875,Westlakes Way,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,128.7
258875,Westlakes Way,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,125.8
258875,Westlakes Way,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.22
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.92
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,26.61
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,14.42
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,16.32
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,16.02
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,11.4
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,134.3
258875,Westlakes Way,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
258875,Westlakes Way,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.71
258875,Westlakes Way,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.45
258875,Westlakes Way,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,29.28
258875,Westlakes Way,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.01
258875,Westlakes Way,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.28
258875,Westlakes Way,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.87
258875,Westlakes Way,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
258875,Westlakes Way,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,140.2
258875,Westlakes Way,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,140.9
258875,Westlakes Way,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,140.2
258875,Westlakes Way,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.73
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.23
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.84
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,17.2
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,18.89
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,20.42
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,15.2
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,147.1
258875,Westlakes Way,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,146.5
258875,Westlakes Way,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.03
258875,Westlakes Way,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.81
258875,Westlakes Way,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.54
258875,Westlakes Way,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.46
258875,Westlakes Way,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.54
258875,Westlakes Way,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.84
258875,Westlakes Way,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
258875,Westlakes Way,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,139.6
258875,Westlakes Way,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,135.8
258875,Westlakes Way,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,30.7
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.05
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.56
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.01
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,16.68
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,19.17
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,19.87
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,12.9
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,139.4
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,145.7
258875,Westlakes Way,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,142.7
258875,Westlakes Way,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.91
258875,Westlakes Way,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.0
258875,Westlakes Way,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.84
258875,Westlakes Way,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.98
258875,Westlakes Way,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.05
258875,Westlakes Way,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.21
258875,Westlakes Way,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,125.1
258875,Westlakes Way,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,124.3
258875,Westlakes Way,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,124.4
258875,Westlakes Way,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,26.95
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.69
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.32
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,14.04
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,14.5
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,16.51
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,126.5
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
258875,Westlakes Way,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
258875,Westlakes Way,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.49
258875,Westlakes Way,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.87
258875,Westlakes Way,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.71
258875,Westlakes Way,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.51
258875,Westlakes Way,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.26
258875,Westlakes Way,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.4
258875,Westlakes Way,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
258875,Westlakes Way,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,123.0
258875,Westlakes Way,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,122.6
258875,Westlakes Way,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,124.5
258875,Westlakes Way,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,30.2
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,0.97
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,26.53
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.55
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.22
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,13.51
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,13.66
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,16.53
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,15.3
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,124.3
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,127.6
258875,Westlakes Way,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,128.9
258875,Westlakes Way,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.2
258875,Westlakes Way,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,26.47
258875,Westlakes Way,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.23
258875,Westlakes Way,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.19
258875,Westlakes Way,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.03
258875,Westlakes Way,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.17
258875,Westlakes Way,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,2.2
258875,Westlakes Way,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,121.4
258875,Westlakes Way,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,120.7
258875,Westlakes Way,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,120.6
258875,Westlakes Way,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.02
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,26.2
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.12
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,25.71
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,13.18
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,13.42
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,15.38
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,13.1
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,122.6
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,125.6
258875,Westlakes Way,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
258875,Westlakes Way,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.74
258875,Westlakes Way,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.06
258875,Westlakes Way,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.71
258875,Westlakes Way,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.11
258875,Westlakes Way,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.29
258875,Westlakes Way,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.94
258875,Westlakes Way,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
258875,Westlakes Way,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,136.4
258875,Westlakes Way,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,0.91
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.72
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.8
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.22
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,16.13
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,16.78
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,19.21
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,137.7
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,142.1
258875,Westlakes Way,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.66
258875,Westlakes Way,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.21
258875,Westlakes Way,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.59
258875,Westlakes Way,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.15
258875,Westlakes Way,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.24
258875,Westlakes Way,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.75
258875,Westlakes Way,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,2.8
258875,Westlakes Way,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,136.6
258875,Westlakes Way,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.09
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.68
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.98
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.22
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,16.21
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,16.73
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,18.56
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,137.5
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,142.3
258875,Westlakes Way,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,140.6
258875,Westlakes Way,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.85
258875,Westlakes Way,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.12
258875,Westlakes Way,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.49
258875,Westlakes Way,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.22
258875,Westlakes Way,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.54
258875,Westlakes Way,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.22
258875,Westlakes Way,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
258875,Westlakes Way,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,136.4
258875,Westlakes Way,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,136.9
258875,Westlakes Way,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,136.8
258875,Westlakes Way,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.04
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,28.86
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.88
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.04
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,16.36
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,17.04
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,19.22
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,14.4
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,138.5
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,142.7
258875,Westlakes Way,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
258875,Westlakes Way,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.01
258875,Westlakes Way,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.18
258875,Westlakes Way,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.62
258875,Westlakes Way,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.54
258875,Westlakes Way,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.8
258875,Westlakes Way,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.18
258875,Westlakes Way,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,137.6
258875,Westlakes Way,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,137.7
258875,Westlakes Way,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,29.3
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,29.03
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.95
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,28.13
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,16.78
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,17.35
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,19.27
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,13.8
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,143.6
258875,Westlakes Way,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,142.1
258875,Westlakes Way,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.4
258875,Westlakes Way,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.76
258875,Westlakes Way,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.04
258875,Westlakes Way,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.45
258875,Westlakes Way,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.68
258875,Westlakes Way,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.23
258875,Westlakes Way,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,134.7
258875,Westlakes Way,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,134.6
258875,Westlakes Way,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,29.1
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,28.42
