Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.51
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.68
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,16.54
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,17.2
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,19.13
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,13.3
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,136.9
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
258875,Westlakes Way,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
258875,Westlakes Way,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.74
258875,Westlakes Way,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.1
258875,Westlakes Way,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.53
258875,Westlakes Way,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.5
258875,Westlakes Way,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.62
258875,Westlakes Way,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.43
258875,Westlakes Way,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,127.0
258875,Westlakes Way,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,127.7
258875,Westlakes Way,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,127.9
258875,Westlakes Way,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,29.0
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,0.95
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,26.75
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.78
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,26.15
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,15.61
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,16.12
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,18.06
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,13.4
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,132.3
258875,Westlakes Way,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.51
258875,Westlakes Way,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.9
258875,Westlakes Way,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.12
258875,Westlakes Way,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.11
258875,Westlakes Way,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.74
258875,Westlakes Way,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.01
258875,Westlakes Way,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
258875,Westlakes Way,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,134.8
258875,Westlakes Way,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,136.5
258875,Westlakes Way,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,134.9
258875,Westlakes Way,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,28.8
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,28.49
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.82
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,27.65
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,16.16
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,17.77
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,18.69
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,12.4
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,144.1
258875,Westlakes Way,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,139.1
258875,Westlakes Way,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.78
258875,Westlakes Way,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.15
258875,Westlakes Way,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.48
258875,Westlakes Way,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.32
258875,Westlakes Way,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.52
258875,Westlakes Way,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.25
258875,Westlakes Way,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
258875,Westlakes Way,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,136.2
258875,Westlakes Way,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,135.9
258875,Westlakes Way,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,28.7
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.1
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,28.81
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.91
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.32
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,16.51
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,17.09
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,19.34
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,13.9
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,137.8
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
258875,Westlakes Way,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,142.0
258875,Westlakes Way,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.66
258875,Westlakes Way,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.87
258875,Westlakes Way,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,27.16
258875,Westlakes Way,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.75
258875,Westlakes Way,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.07
258875,Westlakes Way,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.52
258875,Westlakes Way,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,129.0
258875,Westlakes Way,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,129.0
258875,Westlakes Way,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,128.1
258875,Westlakes Way,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,28.6
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,27.71
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.61
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,26.98
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,14.7
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,15.52
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,18.24
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,15.0
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,134.5
258875,Westlakes Way,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
258875,Westlakes Way,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,28.36
258875,Westlakes Way,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.83
258875,Westlakes Way,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.95
258875,Westlakes Way,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.47
258875,Westlakes Way,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.7
258875,Westlakes Way,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
258875,Westlakes Way,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,2.7
258875,Westlakes Way,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,127.2
258875,Westlakes Way,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,127.9
258875,Westlakes Way,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,125.9
258875,Westlakes Way,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,28.7
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,27.55
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.61
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,26.69
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,13.62
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,14.88
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,16.04
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,10.0
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
258875,Westlakes Way,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
258875,Westlakes Way,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,29.51
258875,Westlakes Way,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,28.87
258875,Westlakes Way,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.01
258875,Westlakes Way,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.41
258875,Westlakes Way,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.52
258875,Westlakes Way,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
258875,Westlakes Way,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,133.1
258875,Westlakes Way,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,133.4
258875,Westlakes Way,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,131.9
258875,Westlakes Way,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,28.8
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,0.93
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,0.89
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,28.92
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.74
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,27.7
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,12.81
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,15.12
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,15.6
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,137.7
258875,Westlakes Way,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,132.0
258875,Westlakes Way,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,27.99
258875,Westlakes Way,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,27.3
258875,Westlakes Way,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,26.66
258875,Westlakes Way,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.25
258875,Westlakes Way,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.17
258875,Westlakes Way,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.63
258875,Westlakes Way,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,124.9
258875,Westlakes Way,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,124.6
258875,Westlakes Way,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,123.7
258875,Westlakes Way,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,28.8
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,0.96
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,0.92
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.88
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,27.41
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.11
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,26.38
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,11.64
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,13.71
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,14.18
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
258875,Westlakes Way,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,123.7
258875,Westlakes Way,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.48
258875,Westlakes Way,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.64
258875,Westlakes Way,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.96
258875,Westlakes Way,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.39
258875,Westlakes Way,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.62
258875,Westlakes Way,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.26
258875,Westlakes Way,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,140.5
258875,Westlakes Way,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,140.8
258875,Westlakes Way,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,140.3
258875,Westlakes Way,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,28.9
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,0.99
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,0.94
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,0.9
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.88
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.53
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.65
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,14.78
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,17.29
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,17.85
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,139.0
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,145.4
258875,Westlakes Way,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,140.4
258875,Westlakes Way,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.36
258875,Westlakes Way,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.73
258875,Westlakes Way,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.89
258875,Westlakes Way,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.85
258875,Westlakes Way,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.08
258875,Westlakes Way,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.57
258875,Westlakes Way,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,3.5
258875,Westlakes Way,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,137.4
258875,Westlakes Way,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,138.0
258875,Westlakes Way,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,136.6
258875,Westlakes Way,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,29.0
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.11
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.01
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,29.78
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.63
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,28.58
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,13.25
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,15.7
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,16.19
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,4.8
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,135.8
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
258875,Westlakes Way,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,136.7
258875,Westlakes Way,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,30.38
258875,Westlakes Way,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,29.5
258875,Westlakes Way,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,28.72
258875,Westlakes Way,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.81
258875,Westlakes Way,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.12
258875,Westlakes Way,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.34
258875,Westlakes Way,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,137.1
258875,Westlakes Way,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,137.0
258875,Westlakes Way,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,135.3
258875,Westlakes Way,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,29.1
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.0
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,29.79
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.39
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,28.43
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,13.2
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,15.73
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,15.92
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,5.3
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,135.5
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
258875,Westlakes Way,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
258875,Westlakes Way,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,11.56
258875,Westlakes Way,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.12
258875,Westlakes Way,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.77
258875,Westlakes Way,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
258875,Westlakes Way,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
258875,Westlakes Way,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
258875,Westlakes Way,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,66.8
258875,Westlakes Way,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.9
258875,Westlakes Way,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.2
258875,Westlakes Way,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,29.2
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.05
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.35
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.64
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,7.89
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,8.64
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,9.77
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,6.9
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
258875,Westlakes Way,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
258875,Westlakes Way,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
258875,Westlakes Way,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
258875,Westlakes Way,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
258875,Westlakes Way,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,29.3
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,0.37
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,4.2
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
258875,Westlakes Way,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,29.4
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,0.84
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,0.4
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,0.82
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
258875,Westlakes Way,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
258875,Westlakes Way,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
258875,Westlakes Way,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
258875,Westlakes Way,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,29.5
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,0.86
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,0.45
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,0.59
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,5.4
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
258875,Westlakes Way,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,29.6
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.32
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,3.7
258875,Westlakes Way,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
258875,Westlakes Way,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
258875,Westlakes Way,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,29.7
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,0.2
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,0.73
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,4.6
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,29.8
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,0.59
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,3.8
258875,Westlakes Way,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
258875,Westlakes Way,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
258875,Westlakes Way,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,29.9
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,0.19
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,0.76
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,4.7
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,2.2
258875,Westlakes Way,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,5.0
258875,Westlakes Way,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
258875,Westlakes Way,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
258875,Westlakes Way,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,30.0
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,1.2
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,0.65
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,5.7
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,6.2
258875,Westlakes Way,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,30.2
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,0.83
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,30.3
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,0.66
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
