Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
258875,Westlakes Way,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
258875,Westlakes Way,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,30.4
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.31
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,4.6
258875,Westlakes Way,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
258875,Westlakes Way,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
258875,Westlakes Way,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,30.5
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,3.3
258875,Westlakes Way,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,30.6
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,1.9
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,7.4
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,30.8
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,5.3
258875,Westlakes Way,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
258875,Westlakes Way,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,30.9
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,0.64
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,4.2
258875,Westlakes Way,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
258875,Westlakes Way,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,31.0
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,0.89
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
258875,Westlakes Way,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,31.1
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,0.69
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,31.3
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,4.9
258875,Westlakes Way,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,31.4
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,0.74
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,4.8
258875,Westlakes Way,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,31.6
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,0.87
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,0.68
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
258875,Westlakes Way,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
258875,Westlakes Way,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
258875,Westlakes Way,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
258875,Westlakes Way,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,31.7
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,0.86
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,5.7
258875,Westlakes Way,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
258875,Westlakes Way,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
258875,Westlakes Way,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,31.8
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.29
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,1.68
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,0.7
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
258875,Westlakes Way,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
258875,Westlakes Way,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
258875,Westlakes Way,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
258875,Westlakes Way,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,4.1
258875,Westlakes Way,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
258875,Westlakes Way,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,32.0
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,1.91
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,0.85
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,7.4
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,8.6
258875,Westlakes Way,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,5.4
258875,Westlakes Way,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
258875,Westlakes Way,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
258875,Westlakes Way,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
258875,Westlakes Way,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,32.1
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,0.67
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,6.1
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,4.4
258875,Westlakes Way,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,32.3
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,0.78
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,6.2
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
258875,Westlakes Way,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,5.2
258875,Westlakes Way,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
258875,Westlakes Way,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
258875,Westlakes Way,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
258875,Westlakes Way,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,32.4
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,0.79
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,6.3
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,4.5
258875,Westlakes Way,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
258875,Westlakes Way,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
258875,Westlakes Way,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
258875,Westlakes Way,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
258875,Westlakes Way,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
258875,Westlakes Way,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
258875,Westlakes Way,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
258875,Westlakes Way,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,32.5
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,0.89
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,0.8
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,6.4
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,4.3
258875,Westlakes Way,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
258875,Westlakes Way,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
258875,Westlakes Way,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
258875,Westlakes Way,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
258875,Westlakes Way,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
258875,Westlakes Way,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
258875,Westlakes Way,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
258875,Westlakes Way,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
258875,Westlakes Way,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
258875,Westlakes Way,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
258875,Westlakes Way,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,32.6
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.33
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,0.88
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,1.67
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,0.91
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,6.5
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,7.2
258875,Westlakes Way,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,5.3
